Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,4.0,9.5,8.11,0.0
2016,1,1,8,0,0.0,19.0,4.2,4.0,19.0,15.67,7.28
2016,1,1,8,15,0.0,34.5,4.25,4.0,34.5,28.37,19.93
2016,1,1,8,30,0.0,50.0,4.3,4.0,50.0,40.6,31.62
2016,1,1,8,45,0.0,67.0,4.4,4.0,67.0,53.77,44.08
2016,1,1,9,0,0.0,84.0,4.5,4.0,84.0,66.79,56.26
2016,1,1,9,15,0.0,100.5,4.5,4.0,100.5,79.32,67.82
2016,1,1,9,30,0.0,117.0,4.5,4.0,117.0,91.69,79.1
2016,1,1,9,45,45.0,148.5,4.55,4.5,167.5,109.87,95.35
2016,1,1,10,0,90.0,180.0,4.6,5.0,218.0,129.82,112.99
2016,1,1,10,15,59.0,184.5,4.5,5.0,210.5,133.41,115.94
2016,1,1,10,30,28.0,189.0,4.4,5.0,203.0,136.68,118.61
2016,1,1,10,45,114.5,215.0,4.35,5.0,275.0,158.9,128.29
2016,1,1,11,0,201.0,241.0,4.3,5.0,347.0,197.37,155.52
2016,1,1,11,15,217.0,250.0,4.25,5.0,368.5,222.86,175.94
2016,1,1,11,30,233.0,259.0,4.2,5.0,390.0,249.87,198.8
2016,1,1,11,45,248.0,263.5,4.2,5.5,406.5,274.95,220.33
2016,1,1,12,0,263.0,268.0,4.2,6.0,423.0,301.91,243.63
2016,1,1,12,15,171.0,270.0,4.15,6.0,371.0,285.85,233.74
2016,1,1,12,30,79.0,272.0,4.1,6.0,319.0,258.63,213.22
2016,1,1,12,45,68.5,266.0,4.05,6.0,307.0,256.28,211.88
2016,1,1,13,0,58.0,260.0,4.0,6.0,295.0,252.54,209.19
2016,1,1,13,15,50.0,251.0,3.95,6.0,280.5,246.25,204.29
2016,1,1,13,30,42.0,242.0,3.9,6.0,266.0,238.88,198.44
2016,1,1,13,45,21.0,194.5,3.85,6.0,206.5,178.88,148.2
2016,1,1,14,0,0.0,147.0,3.8,6.0,147.0,124.69,102.12
2016,1,1,14,15,0.0,140.5,3.7,6.0,140.5,119.57,97.97
2016,1,1,14,30,0.0,134.0,3.6,6.0,134.0,114.44,93.75
2016,1,1,14,45,0.0,98.5,3.5,6.0,98.5,82.72,66.58
2016,1,1,15,0,0.0,63.0,3.4,6.0,63.0,52.21,40.19
2016,1,1,15,15,0.0,57.0,3.2,6.0,57.0,47.2,35.92
2016,1,1,15,30,0.0,51.0,3.0,6.0,51.0,42.19,31.61
2016,1,1,15,45,0.0,45.0,2.8,6.0,45.0,37.19,27.27
2016,1,1,16,0,0.0,39.0,2.6,6.0,39.0,32.21,22.9
2016,1,1,16,15,0.0,32.0,2.35,5.5,32.0,26.4,17.78
2016,1,1,16,30,0.0,25.0,2.1,5.0,25.0,20.6,12.6
2016,1,1,16,45,0.0,18.5,1.85,5.0,18.5,15.22,7.71
2016,1,1,17,0,0.0,12.0,1.6,5.0,12.0,9.86,2.8
2016,1,1,17,15,0.0,7.0,1.55,4.5,7.0,5.74,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,6.83,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,13.18,5.2
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,23.95,15.95
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,34.69,26.19
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,45.82,36.69
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,56.83,46.96
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,67.38,56.65
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,77.83,66.1
2016,1,2,9,45,101.5,138.5,0.8,5.5,181.5,100.93,86.7
2016,1,2,10,0,203.0,180.0,0.8,6.0,266.0,126.8,109.38
2016,1,2,10,15,136.5,194.0,0.8,6.0,254.0,134.52,115.88
2016,1,2,10,30,70.0,208.0,0.8,6.0,242.0,147.77,127.26
2016,1,2,10,45,55.0,213.0,0.8,6.0,240.5,158.49,128.56
2016,1,2,11,0,40.0,218.0,0.8,6.0,239.0,167.29,135.67
2016,1,2,11,15,28.5,213.5,0.8,6.0,229.0,168.42,136.88
2016,1,2,11,30,17.0,209.0,0.8,6.0,219.0,170.36,138.94
2016,1,2,11,45,14.0,207.0,0.8,6.5,215.5,170.56,138.94
2016,1,2,12,0,11.0,205.0,0.8,7.0,212.0,170.16,138.44
2016,1,2,12,15,5.5,123.5,0.85,7.0,127.0,104.36,83.67
2016,1,2,12,30,0.0,42.0,0.9,7.0,42.0,34.81,24.54
2016,1,2,12,45,4.0,120.5,0.95,7.5,123.0,102.06,82.01
2016,1,2,13,0,8.0,199.0,1.0,8.0,204.0,170.4,138.8
2016,1,2,13,15,4.0,167.5,0.95,8.0,170.0,142.67,115.61
2016,1,2,13,30,0.0,136.0,0.9,8.0,136.0,114.03,91.78
2016,1,2,13,45,7.0,167.0,0.9,8.5,171.0,145.86,118.53
2016,1,2,14,0,14.0,198.0,0.9,9.0,206.0,179.69,146.49
2016,1,2,14,15,7.0,176.5,0.8,8.5,180.5,157.15,127.99
2016,1,2,14,30,0.0,155.0,0.7,8.0,155.0,133.88,108.88
2016,1,2,14,45,0.0,129.0,0.6,8.0,129.0,110.67,89.6
2016,1,2,15,0,0.0,103.0,0.5,8.0,103.0,87.27,69.95
2016,1,2,15,15,0.0,93.5,0.4,7.5,93.5,79.09,63.27
2016,1,2,15,30,0.0,84.0,0.3,7.0,84.0,70.86,56.44
2016,1,2,15,45,0.0,74.0,0.25,7.0,74.0,62.11,48.98
2016,1,2,16,0,0.0,64.0,0.2,7.0,64.0,53.31,41.38
2016,1,2,16,15,0.0,53.0,0.2,6.5,53.0,43.87,33.17
2016,1,2,16,30,0.0,42.0,0.2,6.0,42.0,34.72,25.07
2016,1,2,16,45,0.0,31.5,0.2,6.0,31.5,26.0,17.17
2016,1,2,17,0,0.0,21.0,0.2,6.0,21.0,17.3,9.23
2016,1,2,17,15,0.0,12.5,0.25,5.5,12.5,10.28,2.06
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.41,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,15.0,2.65,4.5,28.5,12.8,0.0
2016,1,3,8,0,323.0,30.0,3.0,5.0,57.0,24.98,14.77
2016,1,3,8,15,426.0,40.0,3.0,5.5,101.5,32.8,23.76
2016,1,3,8,30,529.0,50.0,3.0,6.0,146.0,40.56,31.34
2016,1,3,8,45,307.0,79.5,3.05,6.5,139.0,58.85,48.29
2016,1,3,9,0,85.0,109.0,3.1,7.0,132.0,79.93,67.56
2016,1,3,9,15,95.0,127.5,3.1,7.5,157.5,92.32,78.68
2016,1,3,9,30,105.0,146.0,3.1,8.0,183.0,104.38,89.29
2016,1,3,9,45,145.0,164.0,3.15,9.0,221.5,116.16,99.3
2016,1,3,10,0,185.0,182.0,3.2,10.0,260.0,127.67,108.89
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.5,137.54,117.1
2016,1,3,10,30,178.0,215.0,3.1,11.0,301.0,147.09,124.95
2016,1,3,10,45,154.0,229.0,3.05,11.5,306.5,169.01,132.25
2016,1,3,11,0,130.0,243.0,3.0,12.0,312.0,189.21,147.62
2016,1,3,11,15,97.5,246.5,2.95,12.5,299.5,202.11,159.0
2016,1,3,11,30,65.0,250.0,2.9,13.0,287.0,206.77,164.01
2016,1,3,11,45,119.0,264.5,2.9,13.5,334.0,238.89,188.31
2016,1,3,12,0,173.0,279.0,2.9,14.0,381.0,278.82,219.4
2016,1,3,12,15,186.5,281.0,2.9,14.0,392.0,299.57,236.82
2016,1,3,12,30,200.0,283.0,2.9,14.0,403.0,321.13,254.97
2016,1,3,12,45,559.0,186.0,2.9,14.0,519.0,430.53,340.99
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,554.77,439.28
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,589.45,468.85
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,621.25,496.1
2016,1,3,13,45,909.0,85.5,2.95,14.5,597.0,648.05,518.36
2016,1,3,14,0,906.0,83.0,3.0,15.0,579.0,671.66,537.83
2016,1,3,14,15,896.0,81.5,3.0,15.0,553.0,688.5,552.67
2016,1,3,14,30,886.0,80.0,3.0,15.0,527.0,707.05,568.48
2016,1,3,14,45,873.5,77.5,3.0,15.0,494.0,714.41,575.79
2016,1,3,15,0,861.0,75.0,3.0,15.0,461.0,718.08,579.69
2016,1,3,15,15,839.5,72.0,2.75,14.5,421.5,711.07,575.47
2016,1,3,15,30,818.0,69.0,2.5,14.0,382.0,700.41,568.41
2016,1,3,15,45,792.0,64.5,2.3,13.5,338.5,681.2,554.87
2016,1,3,16,0,766.0,60.0,2.1,13.0,295.0,658.72,538.3
2016,1,3,16,15,719.0,55.0,1.9,12.0,247.0,617.36,507.24
2016,1,3,16,30,672.0,50.0,1.7,11.0,199.0,573.5,472.52
2016,1,3,16,45,600.0,42.5,1.5,10.0,151.5,507.19,417.73
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,440.04,358.2
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,321.47,234.66
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,167.49,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,10.67,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,22.76,13.1
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,29.29,20.89
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,35.85,27.4
2016,1,4,8,45,723.5,45.0,2.9,4.0,210.0,39.97,31.38
2016,1,4,9,0,781.0,50.0,2.9,5.0,260.0,44.11,35.21
2016,1,4,9,15,817.5,53.5,2.9,5.5,307.5,46.84,37.68
2016,1,4,9,30,854.0,57.0,2.9,6.0,355.0,54.75,44.81
2016,1,4,9,45,878.5,59.5,2.95,7.0,398.0,57.31,46.87
2016,1,4,10,0,903.0,62.0,3.0,8.0,441.0,59.77,48.81
2016,1,4,10,15,919.5,63.5,2.95,8.5,478.0,61.35,50.02
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,62.87,51.16
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.5,116.0,63.51
2016,1,4,11,0,957.0,69.0,2.9,10.0,576.0,173.15,99.32
2016,1,4,11,15,964.5,70.0,2.85,10.0,599.0,229.07,144.54
2016,1,4,11,30,972.0,71.0,2.8,10.0,622.0,284.48,194.05
2016,1,4,11,45,973.0,73.0,2.75,10.5,636.0,338.15,243.59
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,390.26,291.7
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,439.47,337.17
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,486.7,380.02
2016,1,4,12,45,974.5,76.5,2.6,11.5,659.0,529.9,418.04
2016,1,4,13,0,972.0,77.0,2.6,12.0,656.0,570.43,452.85
2016,1,4,13,15,968.0,76.5,2.6,12.0,645.0,606.35,484.07
2016,1,4,13,30,964.0,76.0,2.6,12.0,634.0,639.17,512.24
2016,1,4,13,45,956.0,75.0,2.6,12.5,614.5,665.85,534.25
2016,1,4,14,0,948.0,74.0,2.6,13.0,595.0,688.99,553.14
2016,1,4,14,15,937.5,73.0,2.6,12.5,568.0,706.92,569.89
2016,1,4,14,30,927.0,72.0,2.6,12.0,541.0,721.17,583.75
2016,1,4,14,45,910.0,70.5,2.6,12.0,506.5,726.68,589.13
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,728.39,591.6
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,728.32,592.98
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,718.51,586.96
2016,1,4,15,45,818.5,61.0,2.15,11.0,346.0,697.24,571.02
2016,1,4,16,0,787.0,58.0,2.0,11.0,301.0,672.65,552.09
2016,1,4,16,15,739.5,53.0,1.8,10.0,252.5,630.92,520.69
2016,1,4,16,30,692.0,48.0,1.6,9.0,204.0,586.72,485.64
2016,1,4,16,45,615.0,41.5,1.45,8.0,155.0,517.86,429.04
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,448.13,367.67
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,330.42,247.34
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,174.44,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,12.38,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,24.08,14.14
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.5,32.36,23.65
2016,1,5,8,30,523.0,50.0,3.1,3.0,145.0,40.54,31.7
2016,1,5,8,45,585.0,57.5,3.1,3.5,192.0,45.91,36.93
2016,1,5,9,0,647.0,65.0,3.1,4.0,239.0,51.23,41.93
2016,1,5,9,15,688.0,70.0,3.0,4.0,284.5,54.4,44.88
2016,1,5,9,30,729.0,75.0,2.9,4.0,330.0,57.56,47.75
2016,1,5,9,45,755.5,79.5,2.85,4.5,371.0,65.66,54.99
2016,1,5,10,0,782.0,84.0,2.8,5.0,412.0,68.51,57.36
2016,1,5,10,15,801.5,86.5,2.75,5.0,448.0,69.74,58.33
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,71.01,59.35
2016,1,5,10,45,835.5,91.0,2.65,5.5,514.0,118.57,70.55
2016,1,5,11,0,850.0,93.0,2.6,6.0,544.0,171.37,104.06
2016,1,5,11,15,859.5,94.0,2.6,6.5,566.0,223.25,146.09
2016,1,5,11,30,869.0,95.0,2.6,7.0,588.0,275.06,192.27
2016,1,5,11,45,567.5,183.0,2.6,8.0,508.0,303.05,229.92
2016,1,5,12,0,266.0,271.0,2.6,9.0,428.0,303.76,240.94
2016,1,5,12,15,587.0,179.5,2.6,9.5,531.0,374.27,293.89
2016,1,5,12,30,908.0,88.0,2.6,10.0,634.0,468.1,367.93
2016,1,5,12,45,681.0,160.0,2.6,10.5,569.0,468.05,372.79
2016,1,5,13,0,454.0,232.0,2.6,11.0,504.0,445.19,357.45
2016,1,5,13,15,427.0,234.5,2.6,11.0,487.0,456.63,368.57
2016,1,5,13,30,400.0,237.0,2.6,11.0,470.0,456.6,370.23
2016,1,5,13,45,481.0,206.0,2.6,11.5,477.0,505.06,409.81
2016,1,5,14,0,562.0,175.0,2.6,12.0,484.0,546.26,443.51
2016,1,5,14,15,316.5,199.0,2.55,12.0,371.5,414.99,339.55
2016,1,5,14,30,71.0,223.0,2.5,12.0,259.0,260.37,212.65
2016,1,5,14,45,35.5,182.5,2.5,12.0,200.5,198.06,161.92
2016,1,5,15,0,0.0,142.0,2.5,12.0,142.0,124.23,100.01
2016,1,5,15,15,0.0,129.5,2.35,11.5,129.5,113.72,91.68
2016,1,5,15,30,0.0,117.0,2.2,11.0,117.0,103.15,83.1
2016,1,5,15,45,0.0,102.5,2.05,11.0,102.5,90.43,72.42
2016,1,5,16,0,0.0,88.0,1.9,11.0,88.0,77.57,61.5
2016,1,5,16,15,0.0,73.5,1.8,10.5,73.5,64.54,50.4
2016,1,5,16,30,0.0,59.0,1.7,10.0,59.0,51.31,38.92
2016,1,5,16,45,0.0,44.0,1.65,9.5,44.0,37.22,26.51
2016,1,5,17,0,0.0,29.0,1.6,9.0,29.0,23.95,14.73
2016,1,5,17,15,0.0,17.5,1.75,8.5,17.5,14.42,5.59
2016,1,5,17,30,0.0,6.0,1.9,8.0,6.0,5.12,0.0
2016,1,5,17,45,0.0,3.0,2.05,8.0,3.0,2.56,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,14.51,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.23,15.57
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,37.51,27.9
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,48.62,38.65
2016,1,6,8,45,427.5,76.5,2.65,6.5,175.0,57.51,47.06
2016,1,6,9,0,484.0,89.0,2.7,7.0,219.0,66.19,55.07
2016,1,6,9,15,530.0,97.0,2.65,7.0,262.5,71.5,59.94
2016,1,6,9,30,576.0,105.0,2.6,7.0,306.0,79.11,66.78
2016,1,6,9,45,603.0,112.5,2.6,7.5,345.5,83.19,70.2
2016,1,6,10,0,630.0,120.0,2.6,8.0,385.0,87.22,73.52
2016,1,6,10,15,315.0,88.0,2.6,8.0,220.5,60.41,49.24
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,46.39,36.49
2016,1,6,10,45,0.0,71.5,2.65,8.5,71.5,59.33,45.75
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,72.3,56.66
2016,1,6,11,15,0.0,100.5,2.7,9.0,100.5,83.14,65.79
2016,1,6,11,30,0.0,114.0,2.7,9.0,114.0,94.0,74.91
2016,1,6,11,45,0.0,127.5,2.7,9.5,127.5,104.97,83.93
2016,1,6,12,0,0.0,141.0,2.7,10.0,141.0,116.08,93.02
2016,1,6,12,15,0.0,76.5,2.65,10.0,76.5,63.57,48.68
2016,1,6,12,30,0.0,12.0,2.6,10.0,12.0,9.92,2.87
2016,1,6,12,45,0.0,22.5,2.55,10.5,22.5,18.62,10.33
2016,1,6,13,0,0.0,33.0,2.5,11.0,33.0,27.33,17.75
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,51.88,38.67
2016,1,6,13,30,0.0,92.0,2.4,11.0,92.0,76.53,59.56
2016,1,6,13,45,0.0,114.0,2.35,11.0,114.0,95.34,75.46
2016,1,6,14,0,0.0,136.0,2.3,11.0,136.0,114.8,91.87
2016,1,6,14,15,0.0,110.0,2.3,11.0,110.0,92.28,73.04
2016,1,6,14,30,0.0,84.0,2.3,11.0,84.0,69.78,54.14
2016,1,6,14,45,187.0,130.5,2.3,11.0,215.5,273.37,229.05
2016,1,6,15,0,374.0,177.0,2.3,11.0,347.0,465.87,386.68
2016,1,6,15,15,204.5,166.0,2.1,11.0,258.0,325.67,271.27
2016,1,6,15,30,35.0,155.0,1.9,11.0,169.0,181.89,149.84
2016,1,6,15,45,27.0,138.0,1.75,11.0,148.0,161.45,133.18
2016,1,6,16,0,19.0,121.0,1.6,11.0,127.0,128.75,105.56
2016,1,6,16,15,12.0,102.0,1.35,10.5,105.5,106.59,86.71
2016,1,6,16,30,5.0,83.0,1.1,10.0,84.0,84.11,67.21
2016,1,6,16,45,2.5,63.0,0.85,10.0,63.5,63.01,48.63
2016,1,6,17,0,0.0,43.0,0.6,10.0,43.0,40.84,28.98
2016,1,6,17,15,0.0,26.0,0.55,10.0,26.0,23.18,12.57
2016,1,6,17,30,0.0,9.0,0.5,10.0,9.0,7.4,0.0
2016,1,6,17,45,0.0,4.5,0.5,10.0,4.5,3.84,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.0,14.0,2.2,7.5,29.0,11.95,0.0
2016,1,7,8,0,356.0,28.0,2.3,8.0,58.0,23.3,13.05
2016,1,7,8,15,461.0,37.0,2.35,8.0,103.0,30.36,21.33
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,37.41,28.24
2016,1,7,8,45,629.0,52.0,2.5,8.5,196.0,41.75,32.43
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,50.18,40.15
2016,1,7,9,15,442.0,101.5,2.6,9.5,228.5,73.79,61.45
2016,1,7,9,30,192.0,145.0,2.6,10.0,213.0,104.73,88.93
2016,1,7,9,45,514.0,107.0,2.65,11.0,317.0,76.65,63.4
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,57.63,46.11
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.0,58.82,46.88
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,67.49,54.22
2016,1,7,10,45,890.0,73.0,2.6,15.0,525.5,114.25,63.27
2016,1,7,11,0,907.0,73.0,2.6,16.0,556.0,167.92,95.06
2016,1,7,11,15,916.0,74.0,2.7,16.5,579.5,221.72,137.04
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,275.25,183.26
2016,1,7,11,45,932.5,75.5,2.95,18.0,618.5,327.44,229.68
2016,1,7,12,0,940.0,76.0,3.1,19.0,634.0,378.74,275.31
2016,1,7,12,15,943.0,76.0,3.1,19.5,641.0,426.78,318.1
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,473.03,358.45
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.0,516.13,395.42
2016,1,7,13,0,953.0,73.0,3.2,21.0,646.0,557.02,429.73
2016,1,7,13,15,950.0,72.5,3.2,21.0,636.0,592.98,460.22
2016,1,7,13,30,947.0,72.0,3.2,21.0,626.0,625.98,487.86
2016,1,7,13,45,943.0,70.5,3.2,21.0,608.5,654.23,511.49
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,679.2,532.33
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,697.73,548.78
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,712.65,562.38
2016,1,7,14,45,906.0,65.5,2.95,20.0,505.5,720.25,568.68
2016,1,7,15,0,892.0,64.0,2.9,20.0,472.0,724.15,572.42
2016,1,7,15,15,872.0,61.5,2.5,19.5,433.0,718.88,568.74
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,710.04,562.14
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,697.35,552.55
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,674.77,535.01
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.0,637.22,509.04
2016,1,7,16,30,705.0,46.0,1.3,16.0,209.0,597.21,479.6
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.0,531.69,428.69
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,465.42,373.3
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,354.09,268.5
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,229.25,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,98.66,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,100.0,15.5,2.3,7.5,24.0,13.23,0.0
2016,1,8,8,0,200.0,31.0,2.4,8.0,48.0,24.01,13.61
2016,1,8,8,15,267.0,46.5,2.3,8.5,85.5,35.62,25.94
2016,1,8,8,30,334.0,62.0,2.2,9.0,123.0,46.96,36.7
2016,1,8,8,45,372.5,76.5,2.15,9.5,162.5,57.14,46.18
2016,1,8,9,0,411.0,91.0,2.1,10.0,202.0,67.02,55.18
2016,1,8,9,15,453.0,98.5,2.35,10.5,241.0,71.82,59.42
2016,1,8,9,30,495.0,106.0,2.6,11.0,280.0,76.55,63.47
2016,1,8,9,45,650.0,92.5,2.85,12.0,349.5,68.46,55.88
2016,1,8,10,0,805.0,79.0,3.1,13.0,419.0,64.86,52.35
2016,1,8,10,15,825.0,81.5,3.25,13.5,456.0,66.21,53.31
2016,1,8,10,30,845.0,84.0,3.4,14.0,493.0,67.58,54.29
2016,1,8,10,45,507.0,165.5,3.55,15.0,415.5,141.06,97.28
2016,1,8,11,0,169.0,247.0,3.7,16.0,338.0,195.26,148.86
2016,1,8,11,15,256.0,246.5,3.7,16.5,390.0,222.37,166.19
2016,1,8,11,30,343.0,246.0,3.7,17.0,442.0,262.06,195.2
2016,1,8,11,45,171.5,129.5,3.7,17.5,227.5,151.62,113.88
2016,1,8,12,0,0.0,13.0,3.7,18.0,13.0,10.75,3.31
2016,1,8,12,15,19.5,133.5,3.6,18.0,145.5,118.39,91.89
2016,1,8,12,30,39.0,254.0,3.5,18.0,278.0,226.52,178.74
2016,1,8,12,45,21.0,217.5,3.45,18.5,230.5,190.1,149.44
2016,1,8,13,0,3.0,181.0,3.4,19.0,183.0,152.56,119.19
2016,1,8,13,15,309.0,177.0,3.25,19.0,359.0,333.06,264.91
2016,1,8,13,30,615.0,173.0,3.1,19.0,535.0,535.64,422.53
2016,1,8,13,45,391.5,217.5,3.0,19.5,445.5,451.43,356.83
2016,1,8,14,0,168.0,262.0,2.9,20.0,356.0,358.84,283.47
2016,1,8,14,15,259.0,237.5,2.7,20.0,375.0,416.4,330.29
2016,1,8,14,30,350.0,213.0,2.5,20.0,394.0,465.17,369.6
2016,1,8,14,45,597.5,146.5,2.3,20.0,432.0,600.79,475.79
2016,1,8,15,0,845.0,80.0,2.1,20.0,470.0,716.51,563.21
2016,1,8,15,15,823.5,77.0,1.75,19.5,430.5,709.81,557.12
2016,1,8,15,30,802.0,74.0,1.4,19.0,391.0,699.46,549.01
2016,1,8,15,45,777.5,69.0,1.1,18.5,348.0,681.08,535.02
2016,1,8,16,0,753.0,64.0,0.8,18.0,305.0,659.42,517.93
2016,1,8,16,15,705.5,59.0,0.75,17.0,257.0,617.79,489.23
2016,1,8,16,30,658.0,54.0,0.7,16.0,209.0,573.57,457.1
2016,1,8,16,45,588.5,46.5,0.7,15.5,161.0,516.22,412.38
2016,1,8,17,0,519.0,39.0,0.7,15.0,113.0,452.27,359.2
2016,1,8,17,15,259.5,34.0,0.7,14.5,71.0,261.78,198.12
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,42.38,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,175.0,14.5,6.05,4.5,29.0,12.38,0.0
2016,1,9,8,0,350.0,29.0,6.4,5.0,58.0,24.19,13.92
2016,1,9,8,15,457.0,38.5,6.55,5.0,104.0,31.64,22.71
2016,1,9,8,30,564.0,48.0,6.7,5.0,150.0,39.07,30.06
2016,1,9,8,45,633.5,53.5,6.85,5.5,199.5,42.97,33.9
2016,1,9,9,0,703.0,59.0,7.0,6.0,249.0,51.11,41.45
2016,1,9,9,15,743.5,63.5,7.0,6.0,296.0,54.35,44.45
2016,1,9,9,30,784.0,68.0,7.0,6.0,343.0,57.59,47.37
2016,1,9,9,45,815.0,70.5,7.05,6.5,386.5,59.14,48.61
2016,1,9,10,0,846.0,73.0,7.1,7.0,430.0,60.75,49.86
2016,1,9,10,15,864.5,75.5,7.1,7.5,468.0,62.23,50.98
2016,1,9,10,30,883.0,78.0,7.1,8.0,506.0,63.73,52.11
2016,1,9,10,45,895.5,80.0,7.1,8.5,536.5,118.35,68.79
2016,1,9,11,0,908.0,82.0,7.1,9.0,567.0,173.58,102.93
2016,1,9,11,15,917.0,83.0,7.05,9.0,590.5,227.84,146.97
2016,1,9,11,30,926.0,84.0,7.0,9.0,614.0,281.82,195.84
2016,1,9,11,45,930.0,85.5,6.95,9.0,629.5,334.31,245.68
2016,1,9,12,0,934.0,87.0,6.9,9.0,645.0,385.61,294.87
2016,1,9,12,15,936.5,87.5,6.85,9.0,652.0,434.1,341.32
2016,1,9,12,30,939.0,88.0,6.8,9.0,659.0,480.8,385.47
2016,1,9,12,45,640.0,177.0,6.75,9.5,565.5,463.25,377.14
2016,1,9,13,0,341.0,266.0,6.7,10.0,472.0,411.07,337.09
2016,1,9,13,15,270.5,272.0,6.65,10.0,434.0,397.78,327.69
2016,1,9,13,30,200.0,278.0,6.6,10.0,396.0,370.42,306.02
2016,1,9,13,45,296.0,253.0,6.55,10.0,422.0,427.3,354.73
2016,1,9,14,0,392.0,228.0,6.5,10.0,448.0,479.01,399.33
2016,1,9,14,15,349.5,225.0,6.45,9.5,414.5,463.75,388.35
2016,1,9,14,30,307.0,222.0,6.4,9.0,381.0,445.35,374.63
2016,1,9,14,45,299.0,208.0,6.4,9.0,355.0,436.66,368.77
2016,1,9,15,0,291.0,194.0,6.4,9.0,329.0,426.1,361.27
2016,1,9,15,15,553.5,133.5,6.25,8.5,363.5,573.87,489.7
2016,1,9,15,30,816.0,73.0,6.1,8.0,398.0,709.8,604.14
2016,1,9,15,45,781.0,70.0,6.0,8.0,352.5,686.09,585.29
2016,1,9,16,0,746.0,67.0,5.9,8.0,307.0,659.0,563.83
2016,1,9,16,15,698.5,62.0,5.55,7.5,259.0,617.31,529.87
2016,1,9,16,30,651.0,57.0,5.2,7.0,211.0,579.92,497.98
2016,1,9,16,45,574.0,49.5,4.9,6.5,163.0,510.82,437.92
2016,1,9,17,0,497.0,42.0,4.6,6.0,115.0,441.43,374.58
2016,1,9,17,15,248.5,36.0,4.35,5.5,72.5,257.72,207.3
2016,1,9,17,30,0.0,30.0,4.1,5.0,30.0,43.84,0.0
2016,1,9,17,45,0.0,15.0,3.9,4.5,15.0,12.8,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.0,14.5,2.7,-0.5,30.5,12.38,0.0
2016,1,10,8,0,376.0,29.0,3.0,0.0,61.0,24.25,14.36
2016,1,10,8,15,482.0,38.5,3.1,0.5,107.5,31.73,23.29
2016,1,10,8,30,588.0,48.0,3.2,1.0,154.0,39.19,30.71
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.0,43.89,35.35
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,52.92,43.83
2016,1,10,9,15,755.0,65.5,3.35,2.5,302.0,56.11,46.73
2016,1,10,9,30,795.0,70.0,3.3,3.0,350.0,59.3,49.54
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.5,61.18,51.07
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,63.08,52.59
2016,1,10,10,15,870.0,79.0,3.05,4.5,475.0,64.89,54.01
2016,1,10,10,30,889.0,82.0,2.9,5.0,513.0,66.69,55.42
2016,1,10,10,45,902.5,83.5,2.8,5.5,544.5,113.99,65.62
2016,1,10,11,0,916.0,85.0,2.7,6.0,576.0,176.27,105.54
2016,1,10,11,15,924.5,86.5,2.55,6.0,599.5,231.41,150.05
2016,1,10,11,30,933.0,88.0,2.4,6.0,623.0,286.23,199.13
2016,1,10,11,45,935.5,89.5,2.3,6.5,638.0,338.86,247.92
2016,1,10,12,0,938.0,91.0,2.2,7.0,653.0,390.14,295.43
2016,1,10,12,15,940.0,91.5,2.1,7.0,660.0,438.83,340.52
2016,1,10,12,30,942.0,92.0,2.0,7.0,667.0,485.69,383.0
2016,1,10,12,45,941.0,92.0,1.9,7.5,665.0,528.68,420.5
2016,1,10,13,0,940.0,92.0,1.8,8.0,663.0,569.19,454.79
2016,1,10,13,15,936.0,91.5,1.7,8.0,652.5,604.98,485.19
2016,1,10,13,30,932.0,91.0,1.6,8.0,642.0,637.77,512.44
2016,1,10,13,45,923.0,90.5,1.55,8.5,623.0,664.41,533.79
2016,1,10,14,0,914.0,90.0,1.5,9.0,604.0,691.81,555.03
2016,1,10,14,15,903.0,88.5,1.5,8.5,577.5,709.73,571.41
2016,1,10,14,30,892.0,87.0,1.5,8.0,551.0,723.92,584.98
2016,1,10,14,45,878.0,84.0,1.5,8.0,517.5,730.61,591.7
2016,1,10,15,0,864.0,81.0,1.5,8.0,484.0,733.49,594.99
2016,1,10,15,15,842.0,78.0,1.45,8.0,444.0,726.8,590.81
2016,1,10,15,30,820.0,75.0,1.4,8.0,404.0,716.36,583.91
2016,1,10,15,45,788.0,71.5,1.4,8.0,359.0,694.35,568.69
2016,1,10,16,0,756.0,68.0,1.4,8.0,314.0,668.91,550.5
2016,1,10,16,15,709.5,62.5,1.25,7.0,265.5,627.36,519.7
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,589.93,490.58
2016,1,10,16,45,586.5,50.0,1.0,5.5,168.0,521.61,434.63
2016,1,10,17,0,510.0,43.0,0.9,5.0,119.0,452.83,375.2
2016,1,10,17,15,255.0,38.0,0.95,4.5,76.0,265.58,212.33
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,51.11,2.1
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,14.08,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,165.5,14.5,1.1,0.5,29.0,12.38,0.0
2016,1,11,8,0,331.0,29.0,1.2,1.0,58.0,24.13,14.26
2016,1,11,8,15,437.0,39.5,1.25,1.5,103.0,32.42,23.86
2016,1,11,8,30,543.0,50.0,1.3,2.0,148.0,40.63,31.96
2016,1,11,8,45,447.0,74.0,1.4,3.0,170.5,55.83,46.2
2016,1,11,9,0,351.0,98.0,1.5,4.0,193.0,71.43,60.54
2016,1,11,9,15,385.5,108.5,1.5,4.5,230.0,78.05,66.5
2016,1,11,9,30,420.0,119.0,1.5,5.0,267.0,84.51,72.18
2016,1,11,9,45,413.0,140.0,1.55,6.0,300.5,97.31,83.32
2016,1,11,10,0,406.0,161.0,1.6,7.0,334.0,109.65,93.85
2016,1,11,10,15,624.5,125.0,1.55,7.0,416.5,88.66,74.82
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,71.15,58.97
2016,1,11,10,45,854.5,92.0,1.5,7.5,529.5,116.9,69.13
2016,1,11,11,0,866.0,95.0,1.5,8.0,560.0,171.54,102.7
2016,1,11,11,15,875.0,96.5,1.45,8.5,583.5,225.05,145.05
2016,1,11,11,30,884.0,98.0,1.4,9.0,607.0,278.48,191.64
2016,1,11,11,45,533.5,192.0,1.4,9.5,501.0,298.61,224.45
2016,1,11,12,0,183.0,286.0,1.4,10.0,395.0,285.87,226.06
2016,1,11,12,15,173.5,289.5,1.4,10.0,394.5,299.9,238.75
2016,1,11,12,30,164.0,293.0,1.4,10.0,394.0,312.71,250.1
2016,1,11,12,45,206.5,289.0,1.45,10.5,415.5,342.45,274.04
2016,1,11,13,0,249.0,285.0,1.5,11.0,437.0,374.95,300.19
2016,1,11,13,15,385.0,246.5,1.5,11.0,477.0,437.29,350.55
2016,1,11,13,30,521.0,208.0,1.5,11.0,517.0,509.45,408.22
2016,1,11,13,45,297.5,231.0,1.5,11.0,406.5,407.4,329.0
2016,1,11,14,0,74.0,254.0,1.5,11.0,296.0,280.15,226.88
2016,1,11,14,15,186.0,240.0,1.45,11.0,339.0,358.69,292.64
2016,1,11,14,30,298.0,226.0,1.4,11.0,382.0,443.69,361.39
2016,1,11,14,45,343.5,203.0,1.4,11.5,372.0,463.03,377.28
2016,1,11,15,0,389.0,180.0,1.4,12.0,362.0,481.47,393.0
2016,1,11,15,15,585.5,130.0,1.3,11.5,378.5,601.12,488.91
