Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,213.0,15.0,4.75,1.5,35.0,12.29,0.0
2016,1,22,8,0,426.0,30.0,5.0,2.0,70.0,25.04,15.74
2016,1,22,8,15,527.5,38.5,5.3,2.5,119.0,31.69,23.18
2016,1,22,8,30,629.0,47.0,5.6,3.0,168.0,41.75,32.89
2016,1,22,8,45,689.5,52.5,5.9,3.5,219.5,46.03,37.07
2016,1,22,9,0,750.0,58.0,6.2,4.0,271.0,50.35,41.1
2016,1,22,9,15,788.0,62.5,6.25,4.5,321.0,53.63,44.05
2016,1,22,9,30,826.0,67.0,6.3,5.0,371.0,56.9,46.89
2016,1,22,9,45,854.0,69.0,6.35,5.5,416.5,58.1,47.79
2016,1,22,10,0,882.0,71.0,6.4,6.0,462.0,59.36,48.71
2016,1,22,10,15,900.0,73.5,6.35,6.5,501.5,68.18,56.49
2016,1,22,10,30,918.0,76.0,6.3,7.0,541.0,70.26,58.12
2016,1,22,10,45,932.5,77.0,6.3,7.5,574.5,118.71,67.97
2016,1,22,11,0,947.0,78.0,6.3,8.0,608.0,176.51,103.63
2016,1,22,11,15,955.5,79.0,6.2,8.0,633.5,233.83,150.43
2016,1,22,11,30,964.0,80.0,6.1,8.0,659.0,290.86,202.26
2016,1,22,11,45,967.5,81.5,6.1,8.5,675.5,346.33,254.55
2016,1,22,12,0,971.0,83.0,6.1,9.0,692.0,400.55,305.83
2016,1,22,12,15,973.5,83.5,6.05,9.0,700.5,452.06,354.73
2016,1,22,12,30,976.0,84.0,6.0,9.0,709.0,501.74,401.15
2016,1,22,12,45,977.0,83.5,6.0,9.5,709.0,547.76,442.86
2016,1,22,13,0,978.0,83.0,6.0,10.0,709.0,591.38,481.52
2016,1,22,13,15,975.0,82.5,5.9,10.0,700.0,630.19,516.09
2016,1,22,13,30,972.0,82.0,5.8,10.0,691.0,665.94,547.46
2016,1,22,13,45,967.5,81.0,5.75,10.5,673.0,697.08,573.7
2016,1,22,14,0,963.0,80.0,5.7,11.0,655.0,724.83,596.74
2016,1,22,14,15,954.0,78.5,5.6,11.0,629.0,745.48,614.83
2016,1,22,14,30,945.0,77.0,5.5,11.0,603.0,762.38,628.85
2016,1,22,14,45,930.5,76.0,5.45,11.0,569.5,772.09,637.24
2016,1,22,15,0,916.0,75.0,5.4,11.0,536.0,777.94,642.83
2016,1,22,15,15,897.5,72.5,5.25,10.5,495.5,775.22,642.66
2016,1,22,15,30,879.0,70.0,5.1,10.0,455.0,775.73,645.08
2016,1,22,15,45,854.0,66.5,4.95,10.0,409.5,759.52,633.24
2016,1,22,16,0,829.0,63.0,4.8,10.0,364.0,739.74,618.46
2016,1,22,16,15,790.0,59.0,4.25,9.0,314.0,705.28,591.83
2016,1,22,16,30,751.0,55.0,3.7,8.0,264.0,667.92,562.37
2016,1,22,16,45,691.0,49.5,3.2,7.5,212.5,610.44,514.66
2016,1,22,17,0,631.0,44.0,2.7,7.0,161.0,551.26,463.04
2016,1,22,17,15,526.0,35.5,2.5,6.0,112.5,455.56,379.95
2016,1,22,17,30,421.0,27.0,2.3,5.0,64.0,361.42,278.83
2016,1,22,17,45,210.5,13.5,2.1,4.5,32.0,153.27,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.5,14.0,1.25,0.5,35.0,11.4,0.0
2016,1,23,8,0,435.0,28.0,1.4,1.0,70.0,25.37,16.27
2016,1,23,8,15,534.5,36.0,1.35,1.5,118.5,32.2,23.85
2016,1,23,8,30,634.0,44.0,1.3,2.0,167.0,39.04,30.61
2016,1,23,8,45,692.5,49.5,1.3,3.0,218.5,43.42,34.81
2016,1,23,9,0,751.0,55.0,1.3,4.0,270.0,47.81,38.83
2016,1,23,9,15,788.0,59.0,1.3,4.5,319.0,50.76,41.46
2016,1,23,9,30,825.0,63.0,1.3,5.0,368.0,53.71,44.01
2016,1,23,9,45,850.5,66.0,1.3,6.0,413.0,55.74,45.58
2016,1,23,10,0,876.0,69.0,1.3,7.0,458.0,64.56,53.26
2016,1,23,10,15,893.5,71.0,1.3,7.5,497.5,66.4,54.65
2016,1,23,10,30,911.0,73.0,1.3,8.0,537.0,68.15,55.98
2016,1,23,10,45,923.0,75.0,1.35,8.5,569.5,117.32,66.36
2016,1,23,11,0,935.0,77.0,1.4,9.0,602.0,175.03,101.7
2016,1,23,11,15,943.5,78.0,1.4,9.5,627.5,231.75,146.79
2016,1,23,11,30,952.0,79.0,1.4,10.0,653.0,288.2,196.24
2016,1,23,11,45,954.0,81.0,1.45,10.5,669.0,343.08,246.16
2016,1,23,12,0,956.0,83.0,1.5,11.0,685.0,396.61,294.75
2016,1,23,12,15,958.0,83.5,1.6,11.5,693.5,447.29,340.3
2016,1,23,12,30,960.0,84.0,1.7,12.0,702.0,496.12,383.27
2016,1,23,12,45,959.5,84.0,1.8,12.5,701.5,541.28,422.26
2016,1,23,13,0,959.0,84.0,1.9,13.0,701.0,583.97,458.29
2016,1,23,13,15,956.0,84.0,2.0,13.0,692.0,622.63,491.29
2016,1,23,13,30,953.0,84.0,2.1,13.0,683.0,658.32,521.43
2016,1,23,13,45,946.5,83.0,2.25,13.5,665.0,687.72,545.72
2016,1,23,14,0,940.0,82.0,2.4,14.0,647.0,713.65,567.07
2016,1,23,14,15,931.0,81.0,2.45,14.0,621.5,734.37,584.76
2016,1,23,14,30,922.0,80.0,2.5,14.0,596.0,751.42,598.83
2016,1,23,14,45,909.0,78.0,2.55,14.0,563.0,760.78,606.99
2016,1,23,15,0,896.0,76.0,2.6,14.0,530.0,766.33,612.57
2016,1,23,15,15,877.5,73.5,2.55,13.5,490.0,763.42,612.6
2016,1,23,15,30,859.0,71.0,2.5,13.0,450.0,763.84,615.22
2016,1,23,15,45,832.5,68.0,2.45,13.0,405.0,747.02,603.88
2016,1,23,16,0,806.0,65.0,2.4,13.0,360.0,726.69,589.83
2016,1,23,16,15,767.5,61.0,2.15,12.0,311.0,692.62,565.76
2016,1,23,16,30,729.0,57.0,1.9,11.0,262.0,655.68,538.43
2016,1,23,16,45,669.0,51.0,1.7,10.0,211.0,597.64,493.43
2016,1,23,17,0,609.0,45.0,1.5,9.0,160.0,538.0,444.52
2016,1,23,17,15,507.0,36.5,1.55,8.5,112.0,453.18,372.42
2016,1,23,17,30,405.0,28.0,1.6,8.0,64.0,364.11,280.51
2016,1,23,17,45,202.5,14.0,1.7,7.5,32.0,179.79,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.5,3.7,3.0,34.5,12.66,0.0
2016,1,24,8,0,390.0,31.0,4.0,4.0,69.0,25.76,16.42
2016,1,24,8,15,491.5,40.5,4.05,4.5,117.5,33.17,24.39
2016,1,24,8,30,593.0,50.0,4.1,5.0,166.0,40.54,31.57
2016,1,24,8,45,575.5,61.0,4.2,6.0,199.5,48.22,38.75
2016,1,24,9,0,558.0,72.0,4.3,7.0,233.0,55.48,45.33
2016,1,24,9,15,554.5,88.0,4.6,7.5,271.0,66.37,55.15
2016,1,24,9,30,551.0,104.0,4.9,8.0,309.0,76.82,64.4
2016,1,24,9,45,695.0,92.0,5.2,9.0,382.0,67.74,55.82
2016,1,24,10,0,839.0,80.0,5.5,10.0,455.0,65.44,53.39
2016,1,24,10,15,734.0,108.5,5.65,10.5,457.0,77.13,63.58
2016,1,24,10,30,629.0,137.0,5.8,11.0,459.0,93.85,78.12
2016,1,24,10,45,765.5,113.0,5.95,12.0,529.0,121.25,73.51
2016,1,24,11,0,902.0,89.0,6.1,13.0,599.0,173.87,101.23
2016,1,24,11,15,910.5,90.5,6.1,13.5,624.0,236.0,151.12
2016,1,24,11,30,919.0,92.0,6.1,14.0,649.0,291.45,200.14
2016,1,24,11,45,922.5,94.0,6.2,14.5,665.5,345.42,249.83
2016,1,24,12,0,926.0,96.0,6.3,15.0,682.0,398.23,298.62
2016,1,24,12,15,928.0,96.5,6.25,15.0,690.0,447.86,344.7
2016,1,24,12,30,930.0,97.0,6.2,15.0,698.0,495.72,388.43
2016,1,24,12,45,786.0,143.5,6.2,15.5,651.5,511.69,405.82
2016,1,24,13,0,642.0,190.0,6.2,16.0,605.0,516.3,412.16
2016,1,24,13,15,527.5,226.5,6.1,16.0,564.5,512.06,410.78
2016,1,24,13,30,413.0,263.0,6.0,16.0,524.0,494.14,397.58
2016,1,24,13,45,657.0,179.5,5.95,16.5,582.5,605.83,488.3
2016,1,24,14,0,901.0,96.0,5.9,17.0,641.0,708.71,571.31
2016,1,24,14,15,891.0,94.5,5.8,17.0,615.0,728.3,587.8
2016,1,24,14,30,881.0,93.0,5.7,17.0,589.0,744.2,601.52
2016,1,24,14,45,874.5,88.0,5.6,17.0,557.5,755.06,610.43
2016,1,24,15,0,868.0,83.0,5.5,17.0,526.0,762.2,616.66
2016,1,24,15,15,848.5,80.5,5.2,17.0,486.5,758.71,614.08
2016,1,24,15,30,829.0,78.0,4.9,17.0,447.0,751.43,608.66
2016,1,24,15,45,795.5,75.5,4.65,17.0,401.0,729.68,592.46
2016,1,24,16,0,762.0,73.0,4.4,17.0,355.0,704.41,573.42
2016,1,24,16,15,721.0,68.5,3.95,16.0,306.5,667.76,546.82
2016,1,24,16,30,680.0,64.0,3.5,15.0,258.0,634.49,522.02
2016,1,24,16,45,611.0,58.0,3.1,14.0,207.0,570.88,472.03
2016,1,24,17,0,542.0,52.0,2.7,13.0,156.0,506.31,418.78
2016,1,24,17,15,438.0,41.5,2.65,12.5,109.5,410.86,337.69
2016,1,24,17,30,334.0,31.0,2.6,12.0,63.0,318.33,246.59
2016,1,24,17,45,167.0,15.5,2.55,12.0,31.5,159.5,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,19.0,2.85,12.0,31.0,14.8,0.0
2016,1,25,8,0,242.0,38.0,3.1,13.0,62.0,29.37,18.84
2016,1,25,8,15,344.0,51.5,3.25,13.5,108.0,39.55,29.06
2016,1,25,8,30,446.0,65.0,3.4,14.0,154.0,52.43,40.94
2016,1,25,8,45,223.0,83.5,3.55,14.5,128.0,62.51,50.11
2016,1,25,9,0,0.0,102.0,3.7,15.0,102.0,79.65,65.3
2016,1,25,9,15,86.0,130.0,3.6,15.5,162.5,97.14,80.51
2016,1,25,9,30,172.0,158.0,3.5,16.0,223.0,112.72,93.78
2016,1,25,9,45,482.5,124.0,3.4,16.5,334.5,86.85,70.85
2016,1,25,10,0,793.0,90.0,3.3,17.0,446.0,72.4,57.97
2016,1,25,10,15,814.0,92.5,3.15,17.5,485.5,73.46,58.63
2016,1,25,10,30,835.0,95.0,3.0,18.0,525.0,74.57,59.32
2016,1,25,10,45,860.0,93.5,2.85,18.5,560.0,120.39,67.73
2016,1,25,11,0,885.0,92.0,2.7,19.0,595.0,174.81,99.86
2016,1,25,11,15,895.5,93.5,2.5,19.0,620.5,230.82,143.47
2016,1,25,11,30,906.0,95.0,2.3,19.0,646.0,291.67,195.14
2016,1,25,11,45,915.5,95.0,2.15,19.5,664.5,345.29,242.06
2016,1,25,12,0,925.0,95.0,2.0,20.0,683.0,398.29,288.2
2016,1,25,12,15,928.5,95.5,1.95,20.0,692.0,448.53,332.17
2016,1,25,12,30,932.0,96.0,1.9,20.0,701.0,497.13,373.77
2016,1,25,12,45,937.5,94.0,1.85,20.5,702.5,542.67,411.16
2016,1,25,13,0,943.0,92.0,1.8,21.0,704.0,586.2,445.88
2016,1,25,13,15,941.0,91.5,1.75,21.0,695.5,624.71,476.8
2016,1,25,13,30,939.0,91.0,1.7,21.0,687.0,660.35,504.87
2016,1,25,13,45,938.5,88.0,1.7,21.0,671.0,691.44,529.5
2016,1,25,14,0,938.0,85.0,1.7,21.0,655.0,719.35,551.5
2016,1,25,14,15,930.0,83.5,1.65,21.0,630.0,740.39,567.9
2016,1,25,14,30,922.0,82.0,1.6,21.0,605.0,757.78,580.66
2016,1,25,14,45,912.5,79.5,1.55,21.0,573.0,769.3,589.11
2016,1,25,15,0,903.0,77.0,1.5,21.0,541.0,777.09,595.14
2016,1,25,15,15,885.5,74.5,1.35,20.5,501.0,775.09,594.58
2016,1,25,15,30,868.0,72.0,1.2,20.0,461.0,776.49,596.42
2016,1,25,15,45,843.5,68.5,1.1,20.0,416.0,760.65,585.62
2016,1,25,16,0,819.0,65.0,1.0,20.0,371.0,741.24,572.31
2016,1,25,16,15,781.5,61.0,1.0,19.0,321.5,707.81,552.01
2016,1,25,16,30,744.0,57.0,1.0,18.0,272.0,671.47,528.58
2016,1,25,16,45,680.5,52.0,1.0,17.5,220.0,611.58,485.19
2016,1,25,17,0,617.0,47.0,1.0,17.0,168.0,549.93,437.84
2016,1,25,17,15,515.5,38.5,1.05,16.5,119.0,464.89,369.31
2016,1,25,17,30,414.0,30.0,1.1,16.0,70.0,375.0,285.11
2016,1,25,17,45,207.0,15.0,1.2,15.5,35.0,187.89,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,26.5,18.0,4.55,5.5,20.5,14.58,0.0
2016,1,26,8,0,53.0,36.0,4.8,6.0,41.0,28.29,18.62
2016,1,26,8,15,79.0,57.5,5.05,6.0,70.5,44.02,34.02
2016,1,26,8,30,105.0,79.0,5.3,6.0,100.0,59.38,48.6
2016,1,26,8,45,127.5,98.5,5.55,6.5,130.5,73.15,61.43
2016,1,26,9,0,150.0,118.0,5.8,7.0,161.0,86.6,73.69
2016,1,26,9,15,193.5,136.0,5.85,7.0,202.0,99.05,84.95
2016,1,26,9,30,237.0,154.0,5.9,7.0,243.0,107.66,92.58
2016,1,26,9,45,187.5,177.0,6.0,7.5,253.0,124.82,107.61
2016,1,26,10,0,138.0,200.0,6.1,8.0,263.0,137.78,118.69
2016,1,26,10,15,94.5,209.5,6.1,8.5,254.5,149.21,128.3
2016,1,26,10,30,51.0,219.0,6.1,9.0,246.0,155.12,132.96
2016,1,26,10,45,163.5,237.5,6.2,9.5,330.0,174.41,137.62
2016,1,26,11,0,276.0,256.0,6.3,10.0,414.0,209.76,159.6
2016,1,26,11,15,269.5,269.0,6.35,10.0,429.0,239.64,184.29
2016,1,26,11,30,263.0,282.0,6.4,10.0,444.0,268.93,209.89
2016,1,26,11,45,274.5,288.5,6.45,10.0,461.0,298.33,235.47
2016,1,26,12,0,286.0,295.0,6.5,10.0,478.0,328.66,262.07
2016,1,26,12,15,143.0,181.5,6.6,10.0,273.0,206.37,166.09
2016,1,26,12,30,0.0,68.0,6.7,10.0,68.0,56.52,42.49
2016,1,26,12,45,0.0,102.0,6.8,10.0,102.0,84.9,66.56
2016,1,26,13,0,0.0,136.0,6.9,10.0,136.0,113.27,90.47
2016,1,26,13,15,0.0,88.5,6.95,10.0,88.5,73.66,57.06
2016,1,26,13,30,0.0,41.0,7.0,10.0,41.0,34.01,23.41
2016,1,26,13,45,26.0,154.0,7.1,10.0,170.0,151.24,123.19
2016,1,26,14,0,52.0,267.0,7.2,10.0,299.0,277.26,228.62
2016,1,26,14,15,26.0,205.5,6.85,10.0,221.5,204.65,168.08
2016,1,26,14,30,0.0,144.0,6.5,10.0,144.0,122.41,98.67
2016,1,26,14,45,0.0,83.0,6.2,10.0,83.0,68.96,53.51
2016,1,26,15,0,0.0,22.0,5.9,10.0,22.0,18.18,10.04
2016,1,26,15,15,159.0,102.5,5.45,9.5,174.5,237.48,202.31
2016,1,26,15,30,318.0,183.0,5.0,9.0,327.0,459.56,389.68
2016,1,26,15,45,300.5,169.5,4.6,9.0,295.0,437.98,371.54
2016,1,26,16,0,283.0,156.0,4.2,9.0,263.0,414.99,352.8
2016,1,26,16,15,269.0,136.5,3.95,8.5,227.0,385.65,329.56
2016,1,26,16,30,255.0,117.0,3.7,8.0,191.0,354.81,304.53
2016,1,26,16,45,235.5,96.5,3.5,7.5,155.0,316.97,272.6
2016,1,26,17,0,216.0,76.0,3.3,7.0,119.0,277.91,238.31
2016,1,26,17,15,171.5,56.0,3.35,6.5,84.0,220.25,186.27
2016,1,26,17,30,127.0,36.0,3.4,6.0,49.0,162.12,129.81
2016,1,26,17,45,63.5,18.0,3.45,6.0,24.5,80.06,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,154.5,17.0,3.6,1.5,32.5,13.84,0.0
2016,1,27,8,0,309.0,34.0,3.8,2.0,65.0,28.05,18.87
2016,1,27,8,15,384.0,47.0,3.8,3.0,109.0,38.17,29.17
2016,1,27,8,30,459.0,60.0,3.8,4.0,153.0,48.0,38.59
2016,1,27,8,45,530.5,64.0,3.85,5.0,199.0,50.15,40.69
2016,1,27,9,0,602.0,68.0,3.9,6.0,245.0,52.53,42.81
2016,1,27,9,15,707.0,68.5,4.0,6.5,311.0,57.53,47.27
2016,1,27,9,30,812.0,69.0,4.1,7.0,377.0,58.12,47.62
2016,1,27,9,45,839.5,72.0,4.25,8.0,423.0,60.01,49.02
2016,1,27,10,0,867.0,75.0,4.4,9.0,469.0,61.91,50.4
2016,1,27,10,15,885.0,77.5,4.3,9.0,509.0,63.32,51.53
2016,1,27,10,30,903.0,80.0,4.2,9.0,549.0,72.73,59.81
2016,1,27,10,45,917.0,81.0,4.1,9.5,582.5,124.3,71.07
2016,1,27,11,0,931.0,82.0,4.0,10.0,616.0,181.74,107.12
2016,1,27,11,15,940.0,83.5,3.95,10.5,642.0,239.22,153.62
2016,1,27,11,30,949.0,85.0,3.9,11.0,668.0,296.52,204.52
2016,1,27,11,45,954.5,85.5,3.9,11.5,685.5,351.6,255.21
2016,1,27,12,0,960.0,86.0,3.9,12.0,703.0,405.61,304.88
2016,1,27,12,15,963.0,86.5,3.9,12.0,712.0,457.36,352.51
2016,1,27,12,30,966.0,87.0,3.9,12.0,721.0,507.35,397.68
2016,1,27,12,45,968.5,86.0,3.9,12.0,722.0,553.8,439.0
2016,1,27,13,0,971.0,85.0,3.9,12.0,723.0,597.97,477.53
2016,1,27,13,15,969.0,84.5,3.85,12.0,714.5,637.59,511.54
2016,1,27,13,30,967.0,84.0,3.8,12.0,706.0,674.24,542.52
2016,1,27,13,45,965.0,82.5,3.8,12.5,689.5,706.79,568.93
2016,1,27,14,0,963.0,81.0,3.8,13.0,673.0,736.06,592.36
2016,1,27,14,15,955.5,79.5,3.75,13.0,647.5,758.14,610.82
2016,1,27,14,30,948.0,78.0,3.7,13.0,622.0,776.49,625.12
2016,1,27,14,45,936.5,76.5,3.65,13.0,589.0,788.16,634.61
2016,1,27,15,0,925.0,75.0,3.6,13.0,556.0,795.99,641.43
2016,1,27,15,15,908.0,72.5,3.4,12.5,516.0,794.62,642.02
2016,1,27,15,30,891.0,70.0,3.2,12.0,476.0,789.43,639.86
2016,1,27,15,45,870.0,66.5,3.0,12.0,431.0,783.59,636.01
2016,1,27,16,0,849.0,63.0,2.8,12.0,386.0,766.91,623.88
2016,1,27,16,15,813.5,59.0,2.4,11.0,335.5,734.85,600.79
2016,1,27,16,30,778.0,55.0,2.0,10.0,285.0,699.79,574.36
2016,1,27,16,45,726.0,49.5,1.6,9.0,233.0,647.57,533.07
2016,1,27,17,0,674.0,44.0,1.2,8.0,181.0,593.55,487.83
2016,1,27,17,15,579.5,36.5,1.2,7.5,130.0,504.72,414.29
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,416.87,331.55
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,210.67,38.32
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.5,3.35,4.0,39.0,12.8,0.0
2016,1,28,8,0,470.0,29.0,3.7,5.0,78.0,26.24,17.14
2016,1,28,8,15,564.5,36.5,3.55,6.0,127.5,32.61,23.84
2016,1,28,8,30,659.0,44.0,3.4,7.0,177.0,39.01,29.99
2016,1,28,8,45,716.5,48.5,3.25,8.0,229.5,42.58,33.34
2016,1,28,9,0,774.0,53.0,3.1,9.0,282.0,46.21,36.57
2016,1,28,9,15,809.0,56.5,3.1,10.0,332.0,48.83,38.77
2016,1,28,9,30,844.0,60.0,3.1,11.0,382.0,51.45,40.89
2016,1,28,9,45,870.0,62.0,3.15,12.0,428.0,59.37,47.68
2016,1,28,10,0,896.0,64.0,3.2,13.0,474.0,61.44,49.18
2016,1,28,10,15,913.0,66.0,3.3,13.5,514.0,63.31,50.6
2016,1,28,10,30,930.0,68.0,3.4,14.0,554.0,65.1,51.94
2016,1,28,10,45,942.5,69.0,3.5,15.0,587.0,118.69,63.71
2016,1,28,11,0,955.0,70.0,3.6,16.0,620.0,177.16,99.76
2016,1,28,11,15,963.0,71.0,3.6,16.5,645.5,235.21,145.94
2016,1,28,11,30,971.0,72.0,3.6,17.0,671.0,292.93,196.32
2016,1,28,11,45,973.5,73.5,3.65,17.5,688.5,348.88,246.9
2016,1,28,12,0,976.0,75.0,3.7,18.0,706.0,403.48,296.16
2016,1,28,12,15,979.0,75.5,3.7,18.0,715.0,455.84,343.29
2016,1,28,12,30,982.0,76.0,3.7,18.0,724.0,506.41,387.95
2016,1,28,12,45,982.5,75.5,3.7,18.5,724.0,552.86,427.56
2016,1,28,13,0,983.0,75.0,3.7,19.0,724.0,596.83,464.13
2016,1,28,13,15,981.0,75.0,3.7,19.0,715.5,637.22,497.93
2016,1,28,13,30,979.0,75.0,3.7,19.0,707.0,674.64,528.79
2016,1,28,13,45,975.0,74.0,3.7,19.5,690.0,706.64,554.04
2016,1,28,14,0,971.0,73.0,3.7,20.0,673.0,735.23,576.29
2016,1,28,14,15,963.5,72.0,3.6,19.5,648.0,757.88,595.16
2016,1,28,14,30,956.0,71.0,3.5,19.0,623.0,776.81,610.41
2016,1,28,14,45,940.0,71.5,3.45,19.0,589.5,787.44,618.88
2016,1,28,15,0,924.0,72.0,3.4,19.0,556.0,794.15,624.72
2016,1,28,15,15,907.5,70.0,2.95,18.5,516.5,793.66,624.51
2016,1,28,15,30,891.0,68.0,2.5,18.0,477.0,789.4,621.31
2016,1,28,15,45,869.0,64.5,2.1,18.0,431.5,775.3,609.83
2016,1,28,16,0,847.0,61.0,1.7,18.0,386.0,765.21,600.77
2016,1,28,16,15,812.5,57.5,1.6,17.0,336.0,734.51,581.2
2016,1,28,16,30,778.0,54.0,1.5,16.0,286.0,700.84,558.68
2016,1,28,16,45,726.0,49.0,1.4,15.0,234.0,649.17,521.26
2016,1,28,17,0,674.0,44.0,1.3,14.0,182.0,595.69,480.0
2016,1,28,17,15,581.5,36.5,1.3,13.5,131.5,508.12,409.09
2016,1,28,17,30,489.0,29.0,1.3,13.0,81.0,421.61,330.3
2016,1,28,17,45,244.5,14.5,1.3,13.0,40.5,213.99,64.6
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.5,14.5,2.9,8.5,40.0,12.79,0.0
2016,1,29,8,0,483.0,29.0,3.3,10.0,80.0,26.24,16.83
2016,1,29,8,15,576.0,36.5,3.4,10.5,131.0,32.63,23.42
2016,1,29,8,30,669.0,44.0,3.5,11.0,182.0,39.04,29.52
2016,1,29,8,45,722.0,49.5,3.6,12.0,234.0,43.44,33.56
2016,1,29,9,0,775.0,55.0,3.7,13.0,286.0,47.82,37.41
2016,1,29,9,15,810.0,58.5,3.7,14.0,336.5,50.39,39.52
2016,1,29,9,30,845.0,62.0,3.7,15.0,387.0,52.97,41.55
2016,1,29,9,45,868.5,65.0,3.7,16.0,432.5,61.5,48.77
2016,1,29,10,0,892.0,68.0,3.7,17.0,478.0,64.19,50.78
2016,1,29,10,15,908.5,70.0,4.05,17.5,518.0,66.01,52.12
2016,1,29,10,30,925.0,72.0,4.4,18.0,558.0,67.75,53.39
2016,1,29,10,45,936.0,74.0,4.75,19.0,591.5,122.87,65.98
2016,1,29,11,0,947.0,76.0,5.1,20.0,625.0,181.75,102.33
2016,1,29,11,15,955.0,77.0,5.15,20.0,650.5,239.61,148.3
2016,1,29,11,30,963.0,78.0,5.2,20.0,676.0,297.15,198.62
2016,1,29,11,45,964.5,80.0,5.3,20.5,692.5,353.03,249.0
2016,1,29,12,0,966.0,82.0,5.4,21.0,709.0,407.48,298.09
2016,1,29,12,15,968.0,82.5,5.45,21.0,717.5,459.22,344.81
2016,1,29,12,30,970.0,83.0,5.5,21.0,726.0,509.11,389.11
2016,1,29,12,45,969.0,83.0,5.55,21.0,726.0,555.02,429.39
2016,1,29,13,0,968.0,83.0,5.6,21.0,726.0,598.4,466.79
2016,1,29,13,15,965.5,83.0,5.6,21.0,717.0,638.21,500.56
2016,1,29,13,30,963.0,83.0,5.6,21.0,708.0,675.06,531.4
2016,1,29,13,45,957.0,82.0,5.65,21.0,690.5,705.54,557.15
2016,1,29,14,0,951.0,81.0,5.7,21.0,673.0,732.55,579.94
2016,1,29,14,15,943.0,80.0,5.6,21.0,648.0,754.61,597.9
2016,1,29,14,30,935.0,79.0,5.5,21.0,623.0,772.98,611.98
2016,1,29,14,45,924.5,77.0,5.45,21.0,590.0,784.67,621.46
2016,1,29,15,0,914.0,75.0,5.4,21.0,557.0,792.56,628.31
2016,1,29,15,15,897.0,72.5,5.15,20.5,517.5,791.07,628.65
2016,1,29,15,30,880.0,70.0,4.9,20.0,478.0,785.78,626.25
2016,1,29,15,45,856.5,67.0,4.65,19.5,432.5,778.6,622.41
2016,1,29,16,0,833.0,64.0,4.4,19.0,387.0,760.54,610.31
2016,1,29,16,15,798.0,60.5,4.05,18.0,337.0,729.43,589.13
2016,1,29,16,30,763.0,57.0,3.7,17.0,287.0,695.35,564.97
2016,1,29,16,45,710.0,51.5,3.4,16.0,235.0,642.23,524.9
2016,1,29,17,0,657.0,46.0,3.1,15.0,183.0,587.31,481.03
2016,1,29,17,15,565.0,38.5,3.0,14.0,133.0,499.95,408.96
2016,1,29,17,30,473.0,31.0,2.9,13.0,83.0,413.26,329.8
2016,1,29,17,45,236.5,15.5,2.85,12.5,41.5,216.49,88.1
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,215.5,16.5,4.0,7.5,40.0,13.4,0.0
2016,1,30,8,0,431.0,33.0,4.2,8.0,80.0,27.37,18.04
2016,1,30,8,15,529.5,42.0,4.15,8.5,130.5,34.35,25.17
2016,1,30,8,30,628.0,51.0,4.1,9.0,181.0,41.3,31.82
2016,1,30,8,45,690.5,56.0,4.1,10.0,234.0,48.75,38.64
2016,1,30,9,0,753.0,61.0,4.1,11.0,287.0,52.56,41.99
2016,1,30,9,15,790.0,65.0,4.15,12.0,338.0,55.35,44.28
2016,1,30,9,30,827.0,69.0,4.2,13.0,389.0,58.14,46.5
2016,1,30,9,45,853.5,72.0,4.3,14.5,435.5,60.04,47.76
2016,1,30,10,0,880.0,75.0,4.4,16.0,482.0,61.93,49.0
2016,1,30,10,15,897.5,77.0,4.5,16.5,522.5,70.6,56.32
2016,1,30,10,30,915.0,79.0,4.6,17.0,563.0,72.27,57.51
2016,1,30,10,45,927.5,81.0,4.7,18.0,596.5,128.31,70.57
2016,1,30,11,0,940.0,83.0,4.8,19.0,630.0,187.18,107.25
2016,1,30,11,15,948.0,84.0,4.85,19.5,656.0,244.93,153.07
2016,1,30,11,30,956.0,85.0,4.9,20.0,682.0,302.36,202.93
2016,1,30,11,45,961.0,86.0,5.0,20.5,699.5,358.36,253.15
2016,1,30,12,0,966.0,87.0,5.1,21.0,717.0,413.26,302.35
2016,1,30,12,15,968.0,87.5,5.1,21.0,726.0,465.23,349.0
2016,1,30,12,30,970.0,88.0,5.1,21.0,735.0,515.35,393.17
2016,1,30,12,45,968.5,88.5,5.15,21.5,734.5,561.68,432.71
2016,1,30,13,0,967.0,89.0,5.2,22.0,734.0,605.47,469.2
2016,1,30,13,15,964.0,88.5,5.2,22.0,725.0,644.73,502.2
2016,1,30,13,30,961.0,88.0,5.2,22.0,716.0,680.95,532.26
2016,1,30,13,45,954.0,87.5,5.2,22.0,698.0,711.44,557.53
2016,1,30,14,0,947.0,87.0,5.2,22.0,680.0,738.42,579.82
2016,1,30,14,15,938.0,85.5,5.1,22.0,654.0,759.37,596.76
2016,1,30,14,30,929.0,84.0,5.0,22.0,628.0,776.56,609.74
2016,1,30,14,45,917.5,82.0,4.9,22.0,594.5,787.58,618.33
2016,1,30,15,0,906.0,80.0,4.8,22.0,561.0,794.78,624.28
2016,1,30,15,15,888.0,77.5,4.55,21.5,521.0,792.58,623.9
2016,1,30,15,30,870.0,75.0,4.3,21.0,481.0,793.95,626.38
2016,1,30,15,45,843.5,72.0,4.05,20.5,434.5,777.12,615.85
2016,1,30,16,0,817.0,69.0,3.8,20.0,388.0,756.66,602.56
2016,1,30,16,15,780.5,65.0,3.6,19.0,338.0,723.71,580.87
2016,1,30,16,30,744.0,61.0,3.4,18.0,288.0,687.76,556.03
2016,1,30,16,45,687.5,55.5,3.2,17.0,236.0,631.86,514.46
2016,1,30,17,0,631.0,50.0,3.0,16.0,184.0,574.07,469.05
2016,1,30,17,15,537.5,41.5,3.1,15.5,134.0,492.9,401.99
2016,1,30,17,30,444.0,33.0,3.2,15.0,84.0,406.45,324.07
2016,1,30,17,45,222.0,16.5,3.3,14.5,42.0,210.13,101.53
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,205.5,16.5,3.7,10.5,39.5,13.35,0.16
2016,1,31,8,0,411.0,33.0,3.9,11.0,79.0,27.25,17.77
2016,1,31,8,15,507.5,41.5,3.8,11.5,128.0,33.77,24.37
2016,1,31,8,30,604.0,50.0,3.7,12.0,177.0,40.29,30.54
2016,1,31,8,45,671.5,54.5,3.65,13.0,230.0,47.25,36.85
2016,1,31,9,0,739.0,59.0,3.6,14.0,283.0,50.73,39.85
2016,1,31,9,15,776.0,62.5,3.45,15.0,333.0,53.16,41.8
2016,1,31,9,30,813.0,66.0,3.3,16.0,383.0,55.61,43.69
2016,1,31,9,45,842.0,68.0,3.2,17.0,429.5,56.84,44.47
2016,1,31,10,0,871.0,70.0,3.1,18.0,476.0,65.33,51.54
2016,1,31,10,15,888.5,72.0,3.05,19.0,516.0,67.11,52.72
2016,1,31,10,30,906.0,74.0,3.0,20.0,556.0,68.81,53.83
2016,1,31,10,45,918.5,75.5,2.95,21.0,589.5,125.11,66.91
2016,1,31,11,0,931.0,77.0,2.9,22.0,623.0,183.05,102.69
2016,1,31,11,15,939.0,78.5,2.95,22.5,648.5,240.6,147.74
2016,1,31,11,30,947.0,80.0,3.0,23.0,674.0,297.88,196.58
2016,1,31,11,45,947.0,83.0,3.05,23.5,690.5,353.48,245.5
2016,1,31,12,0,947.0,86.0,3.1,24.0,707.0,407.58,292.88
2016,1,31,12,15,949.5,86.5,3.05,24.5,716.0,458.86,336.91
2016,1,31,12,30,952.0,87.0,3.0,25.0,725.0,508.38,378.34
2016,1,31,12,45,952.5,86.5,3.0,25.5,725.0,554.05,415.78
2016,1,31,13,0,953.0,86.0,3.0,26.0,725.0,597.32,450.35
2016,1,31,13,15,950.0,85.5,2.9,26.0,716.5,636.02,481.22
2016,1,31,13,30,947.0,85.0,2.8,26.0,708.0,671.72,509.16
2016,1,31,13,45,942.0,84.0,2.75,26.0,690.5,702.5,533.22
2016,1,31,14,0,937.0,83.0,2.7,26.0,673.0,729.9,554.47
2016,1,31,14,15,928.5,82.0,2.5,25.5,648.0,751.39,571.09
2016,1,31,14,30,920.0,81.0,2.3,25.0,623.0,769.2,584.1
2016,1,31,14,45,908.0,79.0,2.15,25.0,590.0,779.6,591.18
2016,1,31,15,0,896.0,77.0,2.0,25.0,557.0,786.17,595.71
2016,1,31,15,15,879.0,75.0,1.8,24.5,517.5,785.12,595.77
2016,1,31,15,30,862.0,73.0,1.6,24.0,478.0,787.75,598.38
2016,1,31,15,45,836.5,70.0,1.4,24.0,432.5,771.61,586.72
2016,1,31,16,0,811.0,67.0,1.2,24.0,387.0,751.89,572.55
2016,1,31,16,15,775.5,63.0,1.15,23.0,337.5,719.67,553.16
2016,1,31,16,30,740.0,59.0,1.1,22.0,288.0,684.52,530.88
2016,1,31,16,45,683.0,54.0,1.05,21.5,236.0,628.82,491.41
2016,1,31,17,0,626.0,49.0,1.0,21.0,184.0,571.35,448.47
2016,1,31,17,15,533.5,41.0,1.05,20.5,134.5,490.84,385.91
2016,1,31,17,30,441.0,33.0,1.1,20.0,85.0,405.63,313.64
2016,1,31,17,45,220.5,16.5,1.15,19.5,42.5,210.92,111.89
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,19.0,1.45,11.0,39.5,15.45,2.02
2016,2,1,8,0,360.0,38.0,1.6,12.0,79.0,31.47,21.42
2016,2,1,8,15,459.0,48.0,1.75,12.5,128.0,39.02,28.96
2016,2,1,8,30,558.0,58.0,1.9,13.0,177.0,46.52,36.01
2016,2,1,8,45,279.0,75.0,2.1,14.0,134.5,54.88,43.51
