Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,0.0,92.0,2.3,15.0,92.0,73.32,59.71
2016,2,1,9,15,15.0,122.5,2.6,15.5,128.5,95.56,79.04
2016,2,1,9,30,30.0,153.0,2.9,16.0,165.0,112.58,93.53
2016,2,1,9,45,91.5,181.5,3.25,17.0,223.0,131.26,109.04
2016,2,1,10,0,153.0,210.0,3.6,18.0,281.0,143.77,119.02
2016,2,1,10,15,182.0,227.0,3.9,18.5,319.0,154.04,127.21
2016,2,1,10,30,211.0,244.0,4.2,19.0,357.0,164.12,135.19
2016,2,1,10,45,155.5,259.0,4.5,19.5,344.5,187.78,142.63
2016,2,1,11,0,100.0,274.0,4.8,20.0,332.0,210.99,161.47
2016,2,1,11,15,507.0,184.0,5.05,20.0,501.5,226.34,156.52
2016,2,1,11,30,914.0,94.0,5.3,20.0,671.0,302.11,204.78
2016,2,1,11,45,915.5,96.5,5.55,20.5,687.5,356.38,253.68
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,409.33,301.41
2016,2,1,12,15,919.5,99.5,5.95,21.0,713.0,459.53,346.77
2016,2,1,12,30,922.0,100.0,6.1,21.0,722.0,508.03,389.95
2016,2,1,12,45,920.5,101.0,6.35,21.5,721.5,553.09,428.94
2016,2,1,13,0,919.0,102.0,6.6,22.0,721.0,595.73,465.14
2016,2,1,13,15,916.0,101.5,6.75,22.0,712.5,633.57,497.69
2016,2,1,13,30,913.0,101.0,6.9,22.0,704.0,668.51,527.5
2016,2,1,13,45,905.0,101.0,7.05,22.0,686.5,697.68,552.49
2016,2,1,14,0,897.0,101.0,7.2,22.0,669.0,728.35,578.18
2016,2,1,14,15,887.0,99.5,7.2,22.0,643.0,748.41,595.4
2016,2,1,14,30,877.0,98.0,7.2,22.0,617.0,764.74,608.95
2016,2,1,14,45,859.0,97.0,7.2,22.0,583.5,771.87,615.38
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,775.03,619.03
2016,2,1,15,15,821.0,93.5,6.9,21.5,510.0,771.06,617.75
2016,2,1,15,30,801.0,91.0,6.6,21.0,470.0,763.28,613.65
2016,2,1,15,45,763.0,89.5,6.3,21.0,423.5,743.29,599.09
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,716.08,578.94
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,678.88,551.04
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,639.03,520.35
2016,2,1,16,45,578.0,70.5,4.4,19.5,227.5,575.78,470.47
2016,2,1,17,0,512.0,64.0,3.9,19.0,176.0,511.17,418.08
2016,2,1,17,15,418.5,53.0,3.75,18.5,128.5,420.45,343.12
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,331.05,264.18
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,174.28,102.05
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,13.78,2.02
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,28.25,18.95
2016,2,2,8,15,575.0,41.5,3.75,10.0,141.5,37.03,27.49
2016,2,2,8,30,671.0,49.0,4.0,11.0,194.0,43.31,33.41
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.5,47.57,37.29
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,51.83,41.0
2016,2,2,9,15,817.0,64.0,4.95,13.5,352.5,54.68,43.4
2016,2,2,9,30,853.0,68.0,5.3,14.0,404.0,57.52,45.72
2016,2,2,9,45,876.0,71.0,5.7,14.5,451.0,59.42,47.18
2016,2,2,10,0,899.0,74.0,6.1,15.0,498.0,68.48,54.92
2016,2,2,10,15,916.0,76.5,6.05,15.5,539.5,70.57,56.48
2016,2,2,10,30,933.0,79.0,6.0,16.0,581.0,74.22,59.4
2016,2,2,10,45,943.5,81.5,5.95,16.5,615.0,133.92,73.78
2016,2,2,11,0,954.0,84.0,5.9,17.0,649.0,194.1,112.91
2016,2,2,11,15,962.5,85.0,5.85,17.0,675.5,253.06,160.96
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,311.75,213.13
2016,2,2,11,45,974.0,88.0,5.8,17.5,719.5,369.06,265.31
2016,2,2,12,0,977.0,90.0,5.8,18.0,737.0,425.09,316.14
2016,2,2,12,15,979.0,90.5,5.7,18.0,746.0,477.97,364.09
2016,2,2,12,30,981.0,91.0,5.6,18.0,755.0,528.97,409.42
2016,2,2,12,45,981.0,91.0,5.55,18.0,755.5,576.44,450.98
2016,2,2,13,0,981.0,91.0,5.5,18.0,756.0,621.43,489.59
2016,2,2,13,15,978.0,90.5,5.4,18.0,747.0,661.55,523.45
2016,2,2,13,30,975.0,90.0,5.3,18.0,738.0,698.58,554.18
2016,2,2,13,45,969.0,89.0,5.25,18.0,720.0,729.94,580.25
2016,2,2,14,0,963.0,88.0,5.2,18.0,702.0,757.77,603.24
2016,2,2,14,15,954.5,87.0,5.05,18.0,676.0,780.21,620.8
2016,2,2,14,30,946.0,86.0,4.9,18.0,650.0,798.88,634.71
2016,2,2,14,45,934.0,84.0,4.8,18.0,616.0,810.02,643.43
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,817.23,649.43
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,815.68,648.82
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,817.78,651.61
2016,2,2,15,45,862.5,74.0,3.7,17.0,454.0,802.56,640.72
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,783.63,627.05
2016,2,2,16,15,802.5,67.0,2.95,16.0,356.0,751.19,604.53
2016,2,2,16,30,767.0,63.0,2.5,15.0,305.0,715.64,578.77
2016,2,2,16,45,710.0,57.5,2.1,14.0,251.5,658.65,535.64
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,599.7,488.8
2016,2,2,17,15,558.5,44.5,1.7,12.0,146.0,517.73,423.26
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,429.99,347.4
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,269.7,174.16
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,76.83,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.5,4.85,2.5,46.0,13.35,2.58
2016,2,3,8,0,501.0,33.0,5.2,3.0,92.0,29.86,20.96
2016,2,3,8,15,592.5,40.5,5.35,3.5,144.5,36.14,27.45
2016,2,3,8,30,684.0,48.0,5.5,4.0,197.0,42.45,33.59
2016,2,3,8,45,744.0,52.0,5.65,4.5,252.0,45.54,36.56
2016,2,3,9,0,804.0,56.0,5.8,5.0,307.0,48.72,39.45
2016,2,3,9,15,838.0,60.0,5.7,5.5,358.5,51.69,42.05
2016,2,3,9,30,872.0,64.0,5.6,6.0,410.0,54.63,44.55
2016,2,3,9,45,896.0,66.0,5.55,6.5,457.5,62.67,51.66
2016,2,3,10,0,920.0,68.0,5.5,7.0,505.0,64.68,53.22
2016,2,3,10,15,936.0,70.0,5.45,7.5,546.5,66.49,54.6
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,71.37,58.72
2016,2,3,10,45,963.0,74.0,5.4,8.5,622.0,131.78,73.06
2016,2,3,11,0,974.0,76.0,5.4,9.0,656.0,192.71,114.14
2016,2,3,11,15,981.0,77.0,5.35,9.5,682.0,252.4,164.17
2016,2,3,11,30,988.0,78.0,5.3,10.0,708.0,311.63,218.02
2016,2,3,11,45,989.5,80.0,5.3,10.5,725.5,369.32,271.99
2016,2,3,12,0,991.0,82.0,5.3,11.0,743.0,425.54,324.35
2016,2,3,12,15,993.0,82.5,5.2,11.0,752.0,479.01,373.94
2016,2,3,12,30,995.0,83.0,5.1,11.0,761.0,530.57,420.77
2016,2,3,12,45,993.5,83.5,5.1,11.5,761.0,578.26,462.72
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,623.32,501.38
2016,2,3,13,15,989.5,84.0,5.05,12.0,752.0,664.53,536.84
2016,2,3,13,30,987.0,84.0,5.0,12.0,743.0,702.68,569.16
2016,2,3,13,45,981.0,83.5,4.95,12.0,725.5,734.85,596.29
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,763.46,620.27
2016,2,3,14,15,967.0,82.0,4.85,12.0,682.0,786.49,638.69
2016,2,3,14,30,959.0,81.0,4.8,12.0,656.0,805.73,653.81
2016,2,3,14,45,946.0,80.0,4.8,12.0,622.0,817.36,663.66
2016,2,3,15,0,933.0,79.0,4.8,12.0,588.0,825.04,670.76
2016,2,3,15,15,916.5,76.5,4.7,11.5,547.5,824.31,672.37
2016,2,3,15,30,900.0,74.0,4.6,11.0,507.0,819.69,671.21
2016,2,3,15,45,876.0,71.5,4.5,11.0,460.5,813.03,667.31
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,795.1,654.78
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,764.15,631.41
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,730.07,605.54
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,676.98,563.6
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,621.8,517.97
2016,2,3,17,15,592.5,43.0,2.45,8.0,152.0,535.27,446.65
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,449.07,370.2
2016,2,3,17,45,335.5,23.5,2.2,6.0,57.0,310.43,214.73
2016,2,3,18,0,166.0,12.0,2.1,5.0,15.0,123.83,0.0
2016,2,3,18,15,83.0,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.5,1.2,2.0,48.0,14.52,3.98
2016,2,4,8,0,527.0,33.0,1.3,3.0,96.0,29.9,21.14
2016,2,4,8,15,615.0,40.0,1.3,4.0,149.0,35.75,27.14
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,41.65,32.81
2016,2,4,8,45,754.5,52.5,1.35,6.0,256.5,46.0,36.84
2016,2,4,9,0,806.0,58.0,1.4,7.0,311.0,50.33,40.67
2016,2,4,9,15,839.5,61.5,1.45,7.5,363.0,52.85,42.81
2016,2,4,9,30,873.0,65.0,1.5,8.0,415.0,55.36,44.89
2016,2,4,9,45,895.5,68.0,1.6,9.0,462.5,64.09,52.44
2016,2,4,10,0,918.0,71.0,1.7,10.0,510.0,66.74,54.43
2016,2,4,10,15,934.5,73.0,1.8,10.0,551.5,68.52,55.86
2016,2,4,10,30,951.0,75.0,1.9,10.0,593.0,74.9,61.37
2016,2,4,10,45,962.5,76.5,2.0,10.5,627.5,135.12,74.62
2016,2,4,11,0,974.0,78.0,2.1,11.0,662.0,195.9,115.19
2016,2,4,11,15,982.0,79.5,2.1,11.0,689.0,256.31,165.19
2016,2,4,11,30,990.0,81.0,2.1,11.0,716.0,316.4,218.92
2016,2,4,11,45,986.0,86.0,2.15,11.5,732.5,375.05,272.48
2016,2,4,12,0,982.0,91.0,2.2,12.0,749.0,431.78,323.79
2016,2,4,12,15,984.5,91.5,2.15,12.0,758.5,485.32,371.66
2016,2,4,12,30,987.0,92.0,2.1,12.0,768.0,537.02,416.75
2016,2,4,12,45,990.0,90.5,2.1,12.5,769.0,585.14,457.2
2016,2,4,13,0,993.0,89.0,2.1,13.0,770.0,630.94,494.64
2016,2,4,13,15,990.5,88.5,2.0,13.0,761.0,671.92,527.78
2016,2,4,13,30,988.0,88.0,1.9,13.0,752.0,709.82,557.71
2016,2,4,13,45,985.0,86.5,1.85,13.0,735.0,743.16,583.99
2016,2,4,14,0,982.0,85.0,1.8,13.0,718.0,773.07,607.29
2016,2,4,14,15,974.0,83.5,1.75,13.0,691.5,795.86,624.04
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,814.8,637.71
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,823.33,644.17
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,827.72,647.97
2016,2,4,15,15,907.0,83.0,1.45,12.5,553.0,834.67,653.75
2016,2,4,15,30,890.0,81.0,1.3,12.0,512.0,830.56,651.69
2016,2,4,15,45,866.5,77.5,1.2,12.0,465.0,815.53,641.49
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,796.73,628.66
2016,2,4,16,15,808.0,69.5,1.0,11.5,366.5,763.91,606.65
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,727.92,581.73
2016,2,4,16,45,720.5,59.5,0.85,10.5,261.0,674.06,543.1
2016,2,4,17,0,668.0,54.0,0.8,10.0,207.0,618.04,500.75
2016,2,4,17,15,580.0,46.0,0.9,9.0,154.5,539.61,440.34
2016,2,4,17,30,492.0,38.0,1.0,8.0,102.0,454.96,369.23
2016,2,4,17,45,326.5,25.0,1.15,7.0,59.5,308.68,218.94
2016,2,4,18,0,161.0,12.0,1.3,6.0,17.0,120.88,0.0
2016,2,4,18,15,80.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,1.9,2.0,12.0,10.24,0.0
2016,2,5,7,45,226.5,24.5,2.25,3.0,52.5,20.22,8.43
2016,2,5,8,0,453.0,37.0,2.6,4.0,93.0,30.6,21.7
2016,2,5,8,15,544.0,46.0,2.6,4.5,144.5,37.45,28.62
2016,2,5,8,30,635.0,55.0,2.6,5.0,196.0,44.26,35.19
2016,2,5,8,45,685.0,61.5,2.65,6.0,249.0,48.72,39.31
2016,2,5,9,0,735.0,68.0,2.7,7.0,302.0,57.88,47.54
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.5,60.84,49.96
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,63.79,52.29
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,66.53,54.39
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,69.21,56.4
2016,2,5,10,15,869.0,88.5,4.45,11.5,536.0,70.34,57.13
2016,2,5,10,30,887.0,91.0,4.4,12.0,577.0,77.57,63.25
2016,2,5,10,45,898.0,94.0,4.4,12.5,611.0,136.18,76.85
2016,2,5,11,0,909.0,97.0,4.4,13.0,645.0,195.52,117.21
2016,2,5,11,15,917.5,98.5,4.35,13.0,671.0,259.43,170.26
2016,2,5,11,30,926.0,100.0,4.3,13.0,697.0,316.62,221.54
2016,2,5,11,45,929.5,102.0,4.25,13.5,714.5,372.23,272.31
2016,2,5,12,0,933.0,104.0,4.2,14.0,732.0,426.69,321.63
2016,2,5,12,15,935.5,104.5,4.15,14.0,741.0,478.16,368.19
2016,2,5,12,30,938.0,105.0,4.1,14.0,750.0,527.9,412.23
2016,2,5,12,45,937.0,105.0,4.05,14.0,750.5,573.51,452.04
2016,2,5,13,0,936.0,105.0,4.0,14.0,751.0,616.65,488.89
2016,2,5,13,15,745.5,168.0,3.95,14.0,678.5,606.86,483.21
2016,2,5,13,30,555.0,231.0,3.9,14.0,606.0,574.41,458.92
2016,2,5,13,45,736.5,167.0,3.9,14.0,652.5,666.23,533.04
2016,2,5,14,0,918.0,103.0,3.9,14.0,699.0,749.8,600.08
2016,2,5,14,15,909.5,101.5,3.85,14.0,673.5,776.84,621.29
2016,2,5,14,30,901.0,100.0,3.8,14.0,648.0,795.02,635.29
2016,2,5,14,45,877.0,102.0,3.75,14.0,612.5,801.39,640.8
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,803.5,643.41
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,800.38,643.04
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,793.35,639.91
2016,2,5,15,45,788.5,94.0,3.3,13.0,450.0,774.14,626.83
2016,2,5,16,0,761.0,90.0,3.2,13.0,404.0,757.11,615.37
2016,2,5,16,15,723.5,84.5,2.75,12.0,353.5,721.85,590.21
2016,2,5,16,30,686.0,79.0,2.3,11.0,303.0,683.76,562.06
2016,2,5,16,45,628.0,72.0,1.9,10.5,250.5,625.1,516.06
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,564.86,466.96
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,476.45,395.98
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,389.06,321.03
2016,2,5,17,45,245.5,28.5,1.5,7.5,56.0,256.85,187.83
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,78.73,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,68.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,137.0,11.0,5.5,4.0,14.0,9.39,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.5,55.0,19.44,8.39
2016,2,6,8,0,480.0,36.0,5.8,5.0,96.0,29.75,20.87
2016,2,6,8,15,570.0,44.5,6.2,5.5,149.0,36.26,27.41
2016,2,6,8,30,660.0,53.0,6.6,6.0,202.0,46.55,37.11
2016,2,6,8,45,714.5,58.5,7.0,7.0,256.0,50.67,40.9
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,54.8,44.51
2016,2,6,9,15,804.5,68.0,7.5,8.5,362.0,57.52,46.81
2016,2,6,9,30,840.0,72.0,7.6,9.0,414.0,60.22,49.05
2016,2,6,9,45,868.5,74.0,7.75,9.5,462.0,61.33,49.8
2016,2,6,10,0,897.0,76.0,7.9,10.0,510.0,69.87,57.2
2016,2,6,10,15,914.0,78.0,7.85,10.5,552.0,71.58,58.45
2016,2,6,10,30,931.0,80.0,7.8,11.0,594.0,81.07,66.6
2016,2,6,10,45,945.5,81.0,7.75,11.5,629.0,140.35,78.6
2016,2,6,11,0,960.0,82.0,7.7,12.0,664.0,200.52,119.89
2016,2,6,11,15,968.0,83.0,7.6,12.0,691.0,260.06,170.34
2016,2,6,11,30,976.0,84.0,7.5,12.0,718.0,319.27,224.61
2016,2,6,11,45,980.5,85.5,7.45,12.5,736.0,377.23,278.74
2016,2,6,12,0,985.0,87.0,7.4,13.0,754.0,434.04,331.52
2016,2,6,12,15,988.0,87.0,7.25,13.0,763.5,487.59,381.28
2016,2,6,12,30,991.0,87.0,7.1,13.0,773.0,539.32,428.42
2016,2,6,12,45,991.5,87.0,7.0,13.0,774.0,587.73,471.84
2016,2,6,13,0,992.0,87.0,6.9,13.0,775.0,633.66,512.24
2016,2,6,13,15,990.0,86.5,6.75,13.0,766.0,674.99,548.0
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,713.26,580.57
2016,2,6,13,45,984.0,84.5,6.45,13.0,740.0,746.0,608.25
2016,2,6,14,0,980.0,83.0,6.3,13.0,723.0,775.23,632.74
2016,2,6,14,15,972.5,82.0,6.15,13.0,697.0,798.88,651.08
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,818.71,666.5
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,828.7,674.55
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,834.62,679.68
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,834.33,681.03
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,837.9,685.41
2016,2,6,15,45,873.5,75.5,5.0,12.0,472.5,824.4,675.82
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,807.13,663.39
2016,2,6,16,15,819.0,68.0,4.2,11.0,375.0,776.35,640.36
2016,2,6,16,30,786.0,64.0,3.6,10.0,324.0,742.38,615.22
2016,2,6,16,45,739.0,58.0,3.05,9.5,270.0,691.95,575.28
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,639.38,531.71
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,556.6,463.82
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,473.78,391.28
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,350.45,263.27
2016,2,6,18,0,223.0,14.0,1.6,6.0,21.0,166.53,0.0
2016,2,6,18,15,111.5,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,15.0,10.24,0.0
2016,2,7,7,45,268.5,26.5,3.05,2.5,56.0,21.98,10.97
2016,2,7,8,0,436.0,41.0,3.1,3.0,97.0,33.91,24.88
2016,2,7,8,15,527.0,50.5,3.15,4.0,149.5,41.02,31.99
2016,2,7,8,30,618.0,60.0,3.2,5.0,202.0,48.08,38.72
2016,2,7,8,45,683.0,64.5,3.3,6.0,257.0,50.91,41.32
2016,2,7,9,0,748.0,69.0,3.4,7.0,312.0,58.69,48.26
2016,2,7,9,15,784.0,73.5,3.55,7.5,363.5,61.63,50.75
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,64.56,53.17
2016,2,7,9,45,848.5,80.5,3.9,9.0,463.0,65.86,53.97
2016,2,7,10,0,877.0,83.0,4.1,10.0,511.0,67.2,54.8
2016,2,7,10,15,894.0,85.5,4.25,10.5,552.0,68.4,55.6
2016,2,7,10,30,911.0,88.0,4.4,11.0,593.0,87.52,61.08
2016,2,7,10,45,924.0,89.0,4.6,12.0,627.5,145.82,83.14
2016,2,7,11,0,937.0,90.0,4.8,13.0,662.0,204.84,123.52
2016,2,7,11,15,945.0,91.5,4.9,13.5,688.5,263.72,172.7
2016,2,7,11,30,953.0,93.0,5.0,14.0,715.0,322.33,225.24
2016,2,7,11,45,954.5,95.5,5.1,15.0,732.5,379.18,276.96
2016,2,7,12,0,956.0,98.0,5.2,16.0,750.0,434.65,326.88
2016,2,7,12,15,958.5,98.5,5.2,16.0,759.0,487.31,374.62
2016,2,7,12,30,961.0,99.0,5.2,16.0,768.0,538.18,419.83
2016,2,7,12,45,963.5,97.5,5.2,16.5,769.0,585.31,460.21
2016,2,7,13,0,966.0,96.0,5.2,17.0,770.0,630.13,497.69
2016,2,7,13,15,963.5,95.5,5.1,17.0,761.0,670.42,531.39
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,707.68,562.02
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,740.32,587.7
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,769.59,610.37
2016,2,7,14,15,947.5,90.0,4.75,18.0,692.5,792.11,627.11
2016,2,7,14,30,939.0,89.0,4.6,18.0,667.0,810.84,640.84
2016,2,7,14,45,926.5,87.5,4.45,18.0,633.0,822.15,649.23
2016,2,7,15,0,914.0,86.0,4.3,18.0,599.0,829.54,654.89
2016,2,7,15,15,897.5,83.5,3.95,17.5,558.0,836.3,661.0
2016,2,7,15,30,881.0,81.0,3.6,17.0,517.0,831.86,658.91
2016,2,7,15,45,859.0,77.0,3.25,17.0,471.0,817.25,648.19
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,798.9,634.64
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.5,767.66,614.29
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,733.27,590.92
2016,2,7,16,45,718.5,60.0,2.2,14.0,268.5,680.42,552.78
2016,2,7,17,0,667.0,55.0,2.0,13.0,215.0,625.42,510.99
2016,2,7,17,15,584.0,47.0,2.0,12.0,162.0,549.63,451.13
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,467.81,381.79
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.0,331.94,250.93
2016,2,7,18,0,191.0,15.0,2.0,10.0,21.0,145.77,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,15.36,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,62.0,21.46,10.91
2016,2,8,8,0,548.0,34.0,4.6,6.0,106.0,30.68,21.73
2016,2,8,8,15,630.5,40.5,4.9,6.5,159.5,36.08,27.2
2016,2,8,8,30,713.0,47.0,5.2,7.0,213.0,41.54,32.43
2016,2,8,8,45,762.0,51.5,5.55,8.0,267.5,45.06,35.64
2016,2,8,9,0,811.0,56.0,5.9,9.0,322.0,48.6,38.7
2016,2,8,9,15,696.0,84.5,5.9,9.5,337.5,63.61,52.13
2016,2,8,9,30,581.0,113.0,5.9,10.0,353.0,81.74,68.16
2016,2,8,9,45,576.5,129.0,5.95,10.5,389.5,91.2,76.27
2016,2,8,10,0,572.0,145.0,6.0,11.0,426.0,99.01,82.82
2016,2,8,10,15,464.0,188.5,5.95,11.0,428.5,122.87,103.62
2016,2,8,10,30,356.0,232.0,5.9,11.0,431.0,157.86,124.45
2016,2,8,10,45,491.5,204.5,5.9,11.5,496.5,174.22,122.67
2016,2,8,11,0,627.0,177.0,5.9,12.0,562.0,211.4,143.24
2016,2,8,11,15,807.5,127.0,5.95,12.5,644.0,258.77,175.51
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,321.33,224.9
2016,2,8,11,45,987.0,81.0,6.1,13.5,743.5,380.24,279.65
2016,2,8,12,0,986.0,85.0,6.2,14.0,761.0,437.5,332.5
2016,2,8,12,15,989.0,85.0,6.2,14.0,770.5,491.22,381.97
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,543.11,428.86
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,591.79,471.34
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,638.11,510.85
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,679.66,546.45
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,718.13,578.96
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.0,752.19,607.74
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,782.84,633.11
2016,2,8,14,15,982.5,77.0,6.15,15.0,705.5,806.68,651.68
2016,2,8,14,30,975.0,76.0,6.1,15.0,680.0,826.66,667.48
2016,2,8,14,45,967.5,73.0,6.1,15.0,646.5,840.48,679.03
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,850.3,687.78
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,851.74,691.03
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,849.2,691.44
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.0,838.26,684.53
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,823.62,674.79
2016,2,8,16,15,864.0,57.0,5.1,13.0,386.5,796.11,655.5
2016,2,8,16,30,834.0,54.0,4.6,12.0,335.0,765.62,633.19
2016,2,8,16,45,790.5,49.5,4.1,11.5,281.0,727.26,602.49
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,678.77,563.09
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.5,601.53,500.0
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,524.51,432.53
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,392.96,304.12
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,221.17,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,4.0,19.0,10.24,0.0
2016,2,9,7,45,390.0,22.5,3.55,5.0,63.0,20.25,10.39
2016,2,9,8,0,551.0,33.0,3.8,6.0,107.0,29.7,20.92
2016,2,9,8,15,631.5,39.5,3.7,7.0,160.0,35.15,26.34
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,40.63,31.5
2016,2,9,8,45,760.5,50.5,3.5,9.0,267.5,44.19,34.72
2016,2,9,9,0,809.0,55.0,3.4,10.0,322.0,47.75,37.8
2016,2,9,9,15,840.0,58.0,3.6,11.0,373.0,55.66,44.68
2016,2,9,9,30,871.0,61.0,3.8,12.0,424.0,58.64,47.03
2016,2,9,9,45,891.5,63.5,4.05,13.0,471.0,61.03,48.82
2016,2,9,10,0,912.0,66.0,4.3,14.0,518.0,63.32,50.49
2016,2,9,10,15,927.0,68.0,4.4,14.5,559.0,65.09,51.79
2016,2,9,10,30,942.0,70.0,4.5,15.0,600.0,80.18,51.06
2016,2,9,10,45,952.0,72.0,4.6,15.5,633.5,140.44,75.54
2016,2,9,11,0,962.0,74.0,4.7,16.0,667.0,201.12,117.81
2016,2,9,11,15,969.0,75.0,4.75,16.5,693.5,260.64,167.53
2016,2,9,11,30,976.0,76.0,4.8,17.0,720.0,319.73,220.25
2016,2,9,11,45,970.0,82.0,4.85,17.5,736.0,378.05,273.42
2016,2,9,12,0,964.0,88.0,4.9,18.0,752.0,434.28,324.18
2016,2,9,12,15,966.5,88.5,4.9,18.0,761.5,487.26,371.69
2016,2,9,12,30,969.0,89.0,4.9,18.0,771.0,538.42,416.65
2016,2,9,12,45,970.5,88.0,4.9,18.5,771.5,585.72,456.68
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,630.62,493.74
2016,2,9,13,15,969.0,86.5,4.85,19.0,763.5,670.72,527.02
2016,2,9,13,30,966.0,86.0,4.8,19.0,755.0,707.73,557.27
2016,2,9,13,45,962.5,84.5,4.75,19.0,737.5,740.19,583.6
2016,2,9,14,0,959.0,83.0,4.7,19.0,720.0,769.24,606.7
2016,2,9,14,15,951.5,82.0,4.6,19.0,694.5,792.38,623.71
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,811.77,638.08
2016,2,9,14,45,929.5,80.5,4.45,19.0,635.0,822.51,646.6
2016,2,9,15,0,915.0,80.0,4.4,19.0,601.0,829.29,652.47
2016,2,9,15,15,899.0,78.0,4.05,18.5,560.5,829.22,653.47
2016,2,9,15,30,883.0,76.0,3.7,18.0,520.0,825.31,651.89
2016,2,9,15,45,863.0,72.0,3.4,18.0,474.0,820.0,648.28
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,803.1,636.16
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.5,773.91,616.6
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,741.61,594.03
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,693.31,558.34
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,642.95,519.17
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,563.31,457.86
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,483.78,392.02
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,365.66,281.17
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,221.25,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,11.1,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.5,20.21,10.67
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,32.3,23.24
2016,2,10,8,15,599.0,43.0,2.1,8.0,160.0,38.04,28.89
2016,2,10,8,30,681.0,50.0,2.2,9.0,213.0,43.81,34.29
2016,2,10,8,45,730.5,55.0,2.3,10.0,266.5,47.62,37.7
2016,2,10,9,0,780.0,60.0,2.4,11.0,320.0,51.42,40.96
2016,2,10,9,15,813.0,63.5,2.65,11.5,371.5,53.84,42.96
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,56.26,44.91
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,65.26,52.55
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,67.8,54.42
2016,2,10,10,15,906.5,75.5,3.45,14.5,558.5,69.83,55.92
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,86.94,55.49
2016,2,10,10,45,933.5,80.0,3.4,16.0,634.0,146.42,80.4
2016,2,10,11,0,944.0,82.0,3.4,17.0,668.0,206.39,122.07
2016,2,10,11,15,952.0,83.0,3.35,17.5,694.5,265.37,170.94
2016,2,10,11,30,960.0,84.0,3.3,18.0,721.0,324.06,222.6
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.0,380.94,273.47
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,436.62,322.64
2016,2,10,12,15,970.0,86.5,3.2,19.0,766.5,489.61,369.29
2016,2,10,12,30,972.0,87.0,3.2,19.0,776.0,540.74,413.28
2016,2,10,12,45,971.0,87.5,3.2,19.5,776.0,588.23,452.53
2016,2,10,13,0,970.0,88.0,3.2,20.0,776.0,633.19,488.67
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.5,673.89,521.49
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,711.58,551.38
2016,2,10,13,45,960.5,87.0,3.1,20.5,742.0,744.27,576.17
2016,2,10,14,0,955.0,87.0,3.1,21.0,725.0,773.5,597.71
2016,2,10,14,15,947.5,85.5,3.1,21.0,699.5,796.14,614.35
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,815.0,628.48
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.0,826.73,636.53
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,834.55,642.03
2016,2,10,15,15,899.5,80.0,2.85,21.5,566.0,834.91,643.39
2016,2,10,15,30,884.0,78.0,2.6,21.0,526.0,831.45,642.12
2016,2,10,15,45,858.5,75.5,2.4,21.0,479.0,823.55,636.87
2016,2,10,16,0,833.0,73.0,2.2,21.0,432.0,803.98,623.35
2016,2,10,16,15,801.0,69.0,2.1,19.5,381.0,773.69,606.36
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,740.27,586.4
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,686.78,549.75
2016,2,10,17,0,664.0,56.0,1.9,16.0,222.0,631.2,509.5
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,557.39,452.45
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,477.75,386.36
2016,2,10,17,45,363.0,28.0,2.4,14.5,71.0,348.56,269.82
2016,2,10,18,0,220.0,16.0,2.6,14.0,26.0,203.67,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.5,13.0,81.5,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,18.78,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.5,24.35,13.97
2016,2,11,8,0,541.0,37.0,4.3,12.0,113.0,33.27,23.59
2016,2,11,8,15,622.0,44.0,4.15,12.5,167.0,39.01,29.2
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,44.77,34.57
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,48.16,37.55
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,51.57,40.41
2016,2,11,9,15,833.0,64.0,3.85,16.0,383.0,54.4,42.65
2016,2,11,9,30,865.0,68.0,4.0,17.0,435.0,57.19,44.8
2016,2,11,9,45,887.0,70.5,4.2,18.5,482.5,65.88,51.92
2016,2,11,10,0,909.0,73.0,4.4,20.0,530.0,68.1,53.35
2016,2,11,10,15,924.5,75.0,4.55,20.5,571.5,69.78,54.53
2016,2,11,10,30,940.0,77.0,4.7,21.0,613.0,88.89,54.12
2016,2,11,10,45,951.0,78.5,4.85,22.0,647.5,149.13,79.66
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,209.9,121.5
2016,2,11,11,15,969.5,81.0,4.9,23.5,708.5,269.86,170.56
2016,2,11,11,30,977.0,82.0,4.8,24.0,735.0,329.44,222.27
2016,2,11,11,45,973.5,86.5,4.7,24.5,751.0,387.64,273.65
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,443.97,322.68
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.5,497.26,368.72
2016,2,11,12,30,974.0,92.0,4.4,25.0,786.0,548.69,412.08
2016,2,11,12,45,971.0,93.0,4.35,25.0,785.5,595.86,451.3
2016,2,11,13,0,968.0,94.0,4.3,25.0,785.0,640.34,487.48
2016,2,11,13,15,965.0,93.5,4.2,25.0,776.0,680.57,519.58
2016,2,11,13,30,962.0,93.0,4.1,25.0,767.0,717.73,548.72
2016,2,11,13,45,954.5,93.0,4.05,25.5,748.5,749.12,572.18
2016,2,11,14,0,947.0,93.0,4.0,26.0,730.0,776.93,592.4
2016,2,11,14,15,938.5,92.0,3.85,25.5,704.0,799.32,609.34
2016,2,11,14,30,930.0,91.0,3.7,25.0,678.0,817.95,623.75
2016,2,11,14,45,916.5,89.5,3.6,25.0,643.5,828.32,631.54
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,834.75,636.76
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.5,841.54,642.82
2016,2,11,15,30,870.0,83.0,3.0,24.0,528.0,836.9,640.94
2016,2,11,15,45,844.5,80.5,2.75,23.5,481.0,820.96,631.2
2016,2,11,16,0,819.0,78.0,2.5,23.0,434.0,801.3,618.79
2016,2,11,16,15,786.0,74.0,2.35,22.0,383.0,770.11,599.79
2016,2,11,16,30,753.0,70.0,2.2,21.0,332.0,735.77,577.92
2016,2,11,16,45,702.0,64.5,2.1,20.0,278.0,682.14,541.2
2016,2,11,17,0,651.0,59.0,2.0,19.0,224.0,633.86,506.53
2016,2,11,17,15,572.0,51.0,2.1,18.0,171.0,553.16,445.53
2016,2,11,17,30,493.0,43.0,2.2,17.0,118.0,473.22,380.59
2016,2,11,17,45,353.0,30.5,2.3,16.5,73.0,345.3,267.45
2016,2,11,18,0,213.0,18.0,2.4,16.0,28.0,203.07,0.0
2016,2,11,18,15,106.5,9.0,2.45,15.5,14.0,80.26,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
