Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.0,23.0,3.25,16.5,34.0,18.14,3.46
2016,3,3,7,30,198.0,46.0,3.5,17.0,68.0,35.13,24.13
2016,3,3,7,45,348.5,56.0,3.8,17.5,122.0,42.72,31.62
2016,3,3,8,0,499.0,66.0,4.1,18.0,176.0,52.4,40.46
2016,3,3,8,15,565.5,74.0,4.35,18.5,232.0,57.48,45.01
2016,3,3,8,30,632.0,82.0,4.6,19.0,288.0,62.52,49.32
2016,3,3,8,45,709.0,80.0,4.9,20.0,348.5,60.24,47.02
2016,3,3,9,0,786.0,78.0,5.2,21.0,409.0,63.76,49.72
2016,3,3,9,15,814.5,81.5,5.55,21.5,462.5,65.63,51.04
2016,3,3,9,30,843.0,85.0,5.9,22.0,516.0,67.47,52.34
2016,3,3,9,45,871.5,85.0,6.3,22.5,566.0,66.88,51.55
2016,3,3,10,0,900.0,85.0,6.7,23.0,616.0,75.82,58.84
2016,3,3,10,15,914.5,87.0,6.8,23.0,658.0,95.9,58.36
2016,3,3,10,30,929.0,89.0,6.9,23.0,700.0,157.12,85.46
2016,3,3,10,45,941.5,89.5,7.0,23.5,735.5,218.22,128.3
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,279.98,179.22
2016,3,3,11,15,961.0,91.5,7.05,24.0,798.0,341.37,233.38
2016,3,3,11,30,968.0,93.0,7.0,24.0,825.0,402.34,287.83
2016,3,3,11,45,975.5,92.0,7.0,24.5,844.0,460.91,339.26
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,518.52,388.72
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,573.64,435.63
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,626.86,479.84
2016,3,3,12,45,991.5,90.5,6.75,25.0,882.0,676.8,520.62
2016,3,3,13,0,995.0,89.0,6.7,25.0,883.0,724.36,558.73
2016,3,3,13,15,993.0,88.5,6.6,25.0,873.5,766.53,591.93
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,805.52,621.46
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,839.56,646.13
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,870.04,668.27
2016,3,3,14,15,982.0,82.0,6.3,25.0,802.0,894.78,686.15
2016,3,3,14,30,976.0,81.0,6.2,25.0,775.0,915.59,701.34
2016,3,3,14,45,962.0,82.0,6.1,25.0,739.5,927.82,710.61
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,935.93,717.17
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,937.39,720.39
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,934.8,720.96
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,923.44,714.04
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,908.28,704.57
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.5,882.33,688.6
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,862.6,676.81
2016,3,3,16,45,801.0,63.0,4.25,21.5,359.5,818.31,646.05
2016,3,3,17,0,764.0,59.0,3.9,21.0,303.0,771.6,613.07
2016,3,3,17,15,706.0,53.0,3.5,19.5,245.5,702.38,563.59
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,632.49,510.46
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.5,525.2,423.7
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,431.78,339.4
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,218.34,62.75
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,13.72,2.73
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,27.99,18.87
2016,3,4,7,45,550.5,43.0,1.3,11.0,143.0,34.92,25.66
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,45.53,35.39
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,49.62,39.04
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,53.72,42.51
2016,3,4,8,45,803.0,68.0,2.0,15.0,373.0,57.16,45.27
2016,3,4,9,0,839.0,73.0,2.2,16.0,430.0,60.52,47.89
2016,3,4,9,15,864.0,76.0,2.3,16.5,483.5,62.19,49.07
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,71.86,57.19
2016,3,4,9,45,904.0,83.0,2.55,18.0,584.5,74.71,59.22
2016,3,4,10,0,919.0,87.0,2.7,19.0,632.0,77.4,61.09
2016,3,4,10,15,931.5,89.0,2.6,19.0,674.0,101.1,61.27
2016,3,4,10,30,944.0,91.0,2.5,19.0,716.0,163.27,90.15
2016,3,4,10,45,949.5,94.0,2.4,19.5,749.5,225.94,135.05
2016,3,4,11,0,955.0,97.0,2.3,20.0,783.0,288.52,186.83
2016,3,4,11,15,961.0,98.5,2.25,20.5,809.0,349.87,239.98
2016,3,4,11,30,967.0,100.0,2.2,21.0,835.0,410.68,292.68
2016,3,4,11,45,965.5,103.5,2.2,21.5,851.0,469.27,342.76
2016,3,4,12,0,964.0,107.0,2.2,22.0,867.0,526.12,389.94
2016,3,4,12,15,965.5,107.0,2.2,22.0,875.5,579.75,433.96
2016,3,4,12,30,967.0,107.0,2.2,22.0,884.0,631.39,475.22
2016,3,4,12,45,965.5,107.5,2.2,22.5,883.0,679.48,511.76
2016,3,4,13,0,964.0,108.0,2.2,23.0,882.0,724.93,545.32
2016,3,4,13,15,961.5,107.5,2.2,23.0,872.0,765.97,576.02
2016,3,4,13,30,959.0,107.0,2.2,23.0,862.0,803.9,603.8
2016,3,4,13,45,865.0,143.0,2.25,23.0,812.5,810.85,609.05
2016,3,4,14,0,771.0,179.0,2.3,23.0,763.0,808.51,607.61
2016,3,4,14,15,851.5,141.0,2.35,23.0,766.0,859.89,644.58
2016,3,4,14,30,932.0,103.0,2.4,23.0,769.0,905.38,676.18
2016,3,4,14,45,920.5,101.5,2.45,23.0,733.5,916.63,684.92
2016,3,4,15,0,909.0,100.0,2.5,23.0,698.0,923.86,691.49
2016,3,4,15,15,894.5,97.5,2.5,23.0,656.0,923.33,692.64
2016,3,4,15,30,880.0,95.0,2.5,23.0,614.0,928.59,697.97
2016,3,4,15,45,674.0,137.0,2.5,23.0,515.5,804.26,614.54
2016,3,4,16,0,468.0,179.0,2.5,23.0,417.0,661.15,513.77
2016,3,4,16,15,625.0,130.0,2.2,22.0,413.5,757.54,587.99
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,832.63,641.78
2016,3,4,16,45,741.0,76.0,1.65,20.5,353.5,783.84,607.43
2016,3,4,17,0,700.0,71.0,1.4,20.0,297.0,739.74,576.54
2016,3,4,17,15,638.0,63.5,1.45,19.0,239.5,666.76,526.98
2016,3,4,17,30,576.0,56.0,1.5,18.0,182.0,593.71,473.94
2016,3,4,17,45,474.5,45.5,1.55,17.0,129.0,485.62,389.71
2016,3,4,18,0,373.0,35.0,1.6,16.0,76.0,381.73,300.78
2016,3,4,18,15,186.5,17.5,1.65,15.5,38.0,196.65,73.06
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,22.0,1.15,11.5,30.5,17.45,6.08
2016,3,5,7,30,144.0,44.0,1.2,12.0,61.0,33.99,23.99
2016,3,5,7,45,188.0,65.5,1.3,13.0,101.0,49.62,38.47
2016,3,5,8,0,232.0,87.0,1.4,14.0,141.0,64.79,52.19
2016,3,5,8,15,270.0,104.5,1.45,15.0,183.0,76.9,62.83
2016,3,5,8,30,308.0,122.0,1.5,16.0,225.0,88.64,72.82
2016,3,5,8,45,425.5,123.5,1.6,17.0,292.0,86.6,70.57
2016,3,5,9,0,543.0,125.0,1.7,18.0,359.0,87.64,70.97
2016,3,5,9,15,677.5,110.5,1.7,18.5,438.0,77.74,62.06
2016,3,5,9,30,812.0,96.0,1.7,19.0,517.0,74.63,59.06
2016,3,5,9,45,831.5,99.5,1.7,19.5,564.5,75.98,59.9
2016,3,5,10,0,851.0,103.0,1.7,20.0,612.0,77.28,60.7
2016,3,5,10,15,726.5,154.0,1.8,20.5,609.0,120.19,78.26
2016,3,5,10,30,602.0,205.0,1.9,21.0,606.0,190.76,123.82
2016,3,5,10,45,750.5,159.0,2.0,21.5,684.0,226.43,142.58
2016,3,5,11,0,899.0,113.0,2.1,22.0,762.0,290.17,188.9
2016,3,5,11,15,906.0,114.5,2.25,22.5,788.0,348.87,239.41
2016,3,5,11,30,913.0,116.0,2.4,23.0,814.0,407.23,289.76
2016,3,5,11,45,916.0,117.5,2.55,23.5,831.0,463.41,337.69
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,518.37,383.4
2016,3,5,12,15,921.0,119.5,2.8,24.0,856.5,570.59,426.48
2016,3,5,12,30,923.0,120.0,2.9,24.0,865.0,621.02,467.13
2016,3,5,12,45,920.5,121.5,3.05,24.5,864.0,667.56,503.19
2016,3,5,13,0,918.0,123.0,3.2,25.0,863.0,711.55,536.52
2016,3,5,13,15,915.0,122.5,3.25,25.0,853.0,750.72,566.44
2016,3,5,13,30,912.0,122.0,3.3,25.0,843.0,786.88,593.78
2016,3,5,13,45,902.0,123.0,3.4,25.0,823.5,815.96,614.9
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,841.39,633.38
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,870.82,654.2
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,888.71,667.19
2016,3,5,14,45,845.0,127.5,3.55,25.0,711.0,891.35,670.31
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,889.37,670.57
2016,3,5,15,15,796.5,130.5,3.55,24.5,630.5,884.61,669.86
2016,3,5,15,30,779.0,127.0,3.5,24.0,589.0,882.41,671.12
2016,3,5,15,45,753.5,123.0,3.5,24.0,541.0,862.73,659.35
2016,3,5,16,0,728.0,119.0,3.5,24.0,493.0,839.5,645.22
2016,3,5,16,15,696.0,113.5,3.15,23.0,441.0,805.27,623.8
2016,3,5,16,30,664.0,108.0,2.8,22.0,389.0,768.08,599.86
2016,3,5,16,45,616.5,100.5,2.5,21.5,334.0,712.09,560.76
2016,3,5,17,0,569.0,93.0,2.2,21.0,279.0,654.21,519.23
2016,3,5,17,15,504.5,82.5,2.05,20.0,224.5,577.03,463.21
2016,3,5,17,30,440.0,72.0,1.9,19.0,170.0,497.17,402.2
2016,3,5,17,45,339.5,57.0,1.8,18.0,119.5,389.31,315.72
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,286.94,227.17
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,149.81,64.85
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,14.44,4.67
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,28.65,19.21
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,45.67,34.77
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,62.45,49.93
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,79.1,64.69
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,95.6,78.99
2016,3,6,8,45,278.0,133.0,4.5,16.5,253.5,95.17,78.26
2016,3,6,9,0,542.0,143.0,4.8,17.0,379.0,99.13,81.31
2016,3,6,9,15,273.5,157.0,4.95,17.5,276.5,108.98,89.38
2016,3,6,9,30,5.0,171.0,5.1,18.0,174.0,133.34,109.77
2016,3,6,9,45,2.5,127.0,5.25,18.5,128.5,102.97,83.3
2016,3,6,10,0,0.0,83.0,5.4,19.0,83.0,69.01,53.89
2016,3,6,10,15,0.0,89.0,5.5,19.0,89.0,74.07,55.42
2016,3,6,10,30,0.0,95.0,5.6,19.0,95.0,79.1,59.39
2016,3,6,10,45,0.0,111.0,5.75,19.5,111.0,91.87,69.52
2016,3,6,11,0,0.0,127.0,5.9,20.0,127.0,104.69,79.61
2016,3,6,11,15,0.0,132.0,6.0,20.5,132.0,108.89,82.7
2016,3,6,11,30,0.0,137.0,6.1,21.0,137.0,113.12,85.82
2016,3,6,11,45,0.5,143.5,6.25,21.5,144.0,118.8,90.1
2016,3,6,12,0,1.0,150.0,6.4,22.0,151.0,124.6,94.47
2016,3,6,12,15,1.0,151.0,6.45,22.0,152.5,125.77,95.35
2016,3,6,12,30,1.0,152.0,6.5,22.0,154.0,126.94,96.26
2016,3,6,12,45,1.5,152.5,6.55,22.5,154.5,128.0,96.92
2016,3,6,13,0,2.0,153.0,6.6,23.0,155.0,129.09,97.62
2016,3,6,13,15,112.5,273.0,6.55,23.0,362.5,321.15,250.01
2016,3,6,13,30,223.0,393.0,6.5,23.0,570.0,518.79,401.86
2016,3,6,13,45,220.5,386.5,6.45,23.5,558.5,526.91,407.38
2016,3,6,14,0,218.0,380.0,6.4,24.0,547.0,533.85,412.48
2016,3,6,14,15,119.0,323.0,6.3,24.0,414.0,410.12,317.98
2016,3,6,14,30,20.0,266.0,6.2,24.0,281.0,248.99,192.09
2016,3,6,14,45,39.0,280.5,6.1,24.0,307.5,298.54,231.73
2016,3,6,15,0,58.0,295.0,6.0,24.0,334.0,336.7,262.2
2016,3,6,15,15,142.5,284.5,5.8,23.5,372.0,426.59,335.12
2016,3,6,15,30,227.0,274.0,5.6,23.0,410.0,500.27,395.17
2016,3,6,15,45,296.0,239.5,5.45,23.0,401.5,551.03,436.55
2016,3,6,16,0,365.0,205.0,5.3,23.0,393.0,580.21,461.91
2016,3,6,16,15,272.0,194.0,5.1,22.5,326.0,487.7,390.95
2016,3,6,16,30,179.0,183.0,4.9,22.0,259.0,376.22,303.82
2016,3,6,16,45,162.0,161.0,4.75,22.0,223.0,338.76,274.96
2016,3,6,17,0,145.0,139.0,4.6,22.0,187.0,300.74,244.86
2016,3,6,17,15,125.5,114.5,4.45,21.5,150.5,256.27,209.17
2016,3,6,17,30,106.0,90.0,4.3,21.0,114.0,211.14,171.82
2016,3,6,17,45,74.5,66.0,4.2,20.5,80.5,156.26,124.97
2016,3,6,18,0,43.0,42.0,4.1,20.0,47.0,100.21,76.06
2016,3,6,18,15,21.5,21.0,4.25,19.5,23.5,39.79,15.26
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.41,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.82,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.64,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.46,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,2.87,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.29,0.0
2016,3,7,8,45,0.0,30.0,6.2,19.5,30.0,24.76,16.08
2016,3,7,9,0,0.0,56.0,6.6,20.0,56.0,46.37,34.79
2016,3,7,9,15,28.0,140.0,6.7,20.0,155.0,107.09,86.95
2016,3,7,9,30,56.0,224.0,6.8,20.0,254.0,158.55,130.39
2016,3,7,9,45,29.5,200.0,6.95,20.5,216.0,145.81,118.95
2016,3,7,10,0,3.0,176.0,7.1,21.0,178.0,138.61,112.34
2016,3,7,10,15,1.5,162.0,7.0,21.0,163.0,129.7,99.92
2016,3,7,10,30,0.0,148.0,6.9,21.0,148.0,120.12,92.02
2016,3,7,10,45,0.5,151.0,6.8,21.0,151.5,123.07,94.18
2016,3,7,11,0,1.0,154.0,6.7,21.0,155.0,126.04,96.38
2016,3,7,11,15,3.5,172.0,6.6,21.0,175.0,141.34,108.38
2016,3,7,11,30,6.0,190.0,6.5,21.0,195.0,157.1,120.75
2016,3,7,11,45,30.0,277.5,6.4,21.5,301.5,232.04,179.15
2016,3,7,12,0,54.0,365.0,6.3,22.0,408.0,313.75,241.96
2016,3,7,12,15,83.5,386.5,6.25,22.0,454.0,353.65,272.73
2016,3,7,12,30,113.0,408.0,6.2,22.0,500.0,397.37,306.57
2016,3,7,12,45,107.0,406.0,6.2,22.0,493.5,403.99,311.98
2016,3,7,13,0,101.0,404.0,6.2,22.0,487.0,409.62,316.64
2016,3,7,13,15,71.5,376.0,6.2,22.0,435.0,375.24,290.42
2016,3,7,13,30,42.0,348.0,6.2,22.0,383.0,336.82,260.8
2016,3,7,13,45,24.0,272.0,6.2,22.0,292.5,259.53,201.11
2016,3,7,14,0,6.0,196.0,6.2,22.0,202.0,171.09,131.59
2016,3,7,14,15,3.0,160.0,6.3,22.0,163.0,137.82,105.37
2016,3,7,14,30,0.0,124.0,6.4,22.0,124.0,104.22,78.6
2016,3,7,14,45,0.0,113.5,6.5,22.5,113.5,95.19,71.37
2016,3,7,15,0,0.0,103.0,6.6,23.0,103.0,86.1,64.09
2016,3,7,15,15,0.0,89.5,6.5,22.5,89.5,74.49,54.99
2016,3,7,15,30,0.0,76.0,6.4,22.0,76.0,63.16,46.04
2016,3,7,15,45,0.0,69.0,6.3,22.0,69.0,57.28,41.39
2016,3,7,16,0,0.0,62.0,6.2,22.0,62.0,51.41,36.72
2016,3,7,16,15,0.0,86.5,5.95,21.5,86.5,72.09,53.97
2016,3,7,16,30,0.0,111.0,5.7,21.0,111.0,96.71,74.57
2016,3,7,16,45,0.0,94.5,5.5,20.5,94.5,81.81,62.61
2016,3,7,17,0,0.0,78.0,5.3,20.0,78.0,66.75,50.35
2016,3,7,17,15,0.0,62.0,5.2,19.5,62.0,52.03,38.15
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,38.05,26.37
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,26.83,16.71
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,15.65,7.03
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,7.81,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.71,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,7.8,0.3
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,13.99,6.34
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,22.26,13.77
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,30.55,21.15
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,39.69,29.21
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,48.85,37.17
2016,3,8,8,45,78.5,126.0,5.05,20.5,161.0,93.22,75.36
2016,3,8,9,0,157.0,193.0,5.2,21.0,263.0,134.17,109.88
2016,3,8,9,15,164.0,217.5,5.3,21.5,298.0,148.58,121.43
2016,3,8,9,30,171.0,242.0,5.4,22.0,333.0,162.44,132.4
2016,3,8,9,45,247.5,254.5,5.5,22.5,399.0,161.98,131.34
2016,3,8,10,0,324.0,267.0,5.6,23.0,465.0,168.67,136.26
2016,3,8,10,15,186.5,281.0,5.45,23.5,397.0,195.4,146.19
2016,3,8,10,30,49.0,295.0,5.3,24.0,329.0,215.2,163.47
2016,3,8,10,45,239.5,300.5,5.2,24.5,475.5,243.42,176.53
2016,3,8,11,0,430.0,306.0,5.1,25.0,622.0,307.82,219.49
2016,3,8,11,15,360.5,340.5,4.9,25.0,611.5,348.95,255.46
2016,3,8,11,30,291.0,375.0,4.7,25.0,601.0,376.66,280.09
2016,3,8,11,45,249.0,391.0,4.55,25.0,588.0,399.94,299.78
2016,3,8,12,0,207.0,407.0,4.4,25.0,575.0,413.61,311.4
2016,3,8,12,15,349.5,367.0,4.15,25.0,652.5,476.42,358.92
2016,3,8,12,30,492.0,327.0,3.9,25.0,730.0,554.34,417.69
2016,3,8,12,45,404.5,360.5,3.7,25.0,692.0,557.24,420.06
2016,3,8,13,0,317.0,394.0,3.5,25.0,654.0,554.84,417.96
2016,3,8,13,15,587.5,266.5,3.3,25.0,740.5,664.27,501.59
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,778.7,586.89
2016,3,8,13,45,851.5,138.5,2.95,25.0,808.5,808.42,606.96
2016,3,8,14,0,845.0,138.0,2.8,25.0,790.0,834.71,624.42
2016,3,8,14,15,837.0,136.0,2.7,25.0,764.0,854.74,637.92
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,871.05,649.0
2016,3,8,14,45,797.0,141.0,2.55,25.0,700.0,871.89,650.17
2016,3,8,15,0,765.0,148.0,2.5,25.0,662.0,874.83,653.07
2016,3,8,15,15,748.0,144.0,2.45,25.0,621.0,869.83,650.75
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,861.08,646.13
2016,3,8,15,45,707.0,135.5,2.4,25.0,533.5,841.72,634.83
2016,3,8,16,0,683.0,131.0,2.4,25.0,487.0,818.91,621.26
2016,3,8,16,15,651.0,124.5,2.2,24.5,436.0,783.23,598.4
2016,3,8,16,30,619.0,118.0,2.0,24.0,385.0,744.66,573.26
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.0,690.93,536.05
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,635.27,496.56
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,553.85,438.63
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,479.81,383.36
2016,3,8,17,45,314.0,62.5,1.45,21.0,123.0,378.68,303.34
2016,3,8,18,0,224.0,46.0,1.4,20.0,74.0,282.22,222.02
2016,3,8,18,15,112.0,23.0,1.55,19.5,37.0,151.58,86.57
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.28,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,5.33,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,7.39,0.87
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,9.46,2.7
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,11.53,4.52
2016,3,9,8,45,0.0,38.5,4.35,19.5,38.5,31.81,22.26
2016,3,9,9,0,0.0,63.0,4.4,20.0,63.0,52.21,39.84
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,39.33,28.53
2016,3,9,9,30,0.0,32.0,4.3,20.0,32.0,26.47,17.32
2016,3,9,9,45,0.0,24.5,4.25,20.5,24.5,20.27,11.86
2016,3,9,10,0,0.0,17.0,4.2,21.0,17.0,14.07,6.45
2016,3,9,10,15,0.0,28.5,4.0,21.0,28.5,23.63,13.77
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,33.21,21.56
2016,3,9,10,45,0.0,42.5,3.65,21.5,42.5,35.31,23.17
2016,3,9,11,0,0.0,45.0,3.5,22.0,45.0,37.42,24.77
2016,3,9,11,15,0.0,57.5,3.55,21.5,57.5,47.88,33.25
2016,3,9,11,30,0.0,70.0,3.6,21.0,70.0,58.35,41.74
2016,3,9,11,45,0.0,77.5,3.65,21.0,77.5,64.66,46.77
2016,3,9,12,0,0.0,85.0,3.7,21.0,85.0,70.97,51.81
2016,3,9,12,15,6.0,167.5,3.85,21.0,172.5,141.89,108.35
2016,3,9,12,30,12.0,250.0,4.0,21.0,260.0,213.43,164.45
2016,3,9,12,45,14.5,267.0,4.15,21.0,279.0,230.73,177.89
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,248.63,191.93
2016,3,9,13,15,8.5,190.5,4.3,21.0,197.5,165.71,127.17
2016,3,9,13,30,0.0,97.0,4.3,21.0,97.0,81.05,59.85
2016,3,9,13,45,0.0,100.5,4.3,21.0,100.5,84.0,62.33
2016,3,9,14,0,0.0,104.0,4.3,21.0,104.0,86.96,64.78
2016,3,9,14,15,2.5,147.0,4.2,21.0,149.0,126.1,96.28
2016,3,9,14,30,5.0,190.0,4.1,21.0,194.0,166.74,128.77
2016,3,9,14,45,2.5,148.0,4.1,21.0,150.0,127.72,97.82
2016,3,9,15,0,0.0,106.0,4.1,21.0,106.0,88.72,66.61
2016,3,9,15,15,0.0,100.0,3.95,21.0,100.0,83.52,62.59
2016,3,9,15,30,0.0,94.0,3.8,21.0,94.0,78.29,58.52
2016,3,9,15,45,0.0,63.5,3.65,21.0,63.5,52.69,37.78
2016,3,9,16,0,0.0,33.0,3.5,21.0,33.0,27.3,16.98
2016,3,9,16,15,0.0,20.5,3.3,20.5,20.5,16.93,8.47
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,6.59,0.0
2016,3,9,16,45,0.0,6.5,2.9,19.5,6.5,5.35,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.11,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.29,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.85,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.69,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,6.56,0.12
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,9.86,3.16
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,13.16,6.18
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,16.88,9.51
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,20.61,12.8
2016,3,10,8,45,0.0,33.5,4.2,15.5,33.5,27.67,18.98
2016,3,10,9,0,0.0,42.0,4.3,16.0,42.0,34.74,25.1
2016,3,10,9,15,0.0,35.0,4.45,16.0,35.0,28.95,19.9
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,23.16,14.73
2016,3,10,9,45,0.0,52.5,4.75,16.5,52.5,43.54,32.43
2016,3,10,10,0,0.0,77.0,4.9,17.0,77.0,64.01,49.96
2016,3,10,10,15,8.0,160.5,5.1,17.0,166.0,129.29,100.82
2016,3,10,10,30,16.0,244.0,5.3,17.0,255.0,191.31,150.22
2016,3,10,10,45,8.0,172.5,5.5,17.0,178.0,140.93,109.62
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,84.02,63.56
2016,3,10,11,15,0.0,71.0,5.8,17.0,71.0,59.17,43.14
2016,3,10,11,30,0.0,41.0,5.9,17.0,41.0,34.13,22.52
2016,3,10,11,45,3.5,121.0,6.05,17.5,124.5,101.93,77.78
2016,3,10,12,0,7.0,201.0,6.2,18.0,208.0,168.58,131.18
2016,3,10,12,15,3.5,113.5,6.15,18.0,117.0,96.39,73.03
2016,3,10,12,30,0.0,26.0,6.1,18.0,26.0,21.65,12.12
2016,3,10,12,45,0.0,60.0,6.05,18.0,60.0,50.05,35.38
2016,3,10,13,0,0.0,94.0,6.0,18.0,94.0,78.53,58.56
2016,3,10,13,15,0.0,101.5,5.95,18.0,101.5,84.82,63.68
2016,3,10,13,30,0.0,109.0,5.9,18.0,109.0,91.16,68.86
2016,3,10,13,45,5.5,172.0,5.85,18.0,176.5,149.24,115.99
2016,3,10,14,0,11.0,235.0,5.8,18.0,244.0,209.51,164.44
2016,3,10,14,15,14.5,250.5,5.7,18.0,262.0,227.95,179.36
2016,3,10,14,30,18.0,266.0,5.6,18.0,280.0,247.33,195.1
2016,3,10,14,45,9.0,199.5,5.6,18.0,206.5,179.91,141.35
2016,3,10,15,0,0.0,133.0,5.6,18.0,133.0,112.51,86.82
2016,3,10,15,15,0.0,134.0,5.5,17.5,134.0,113.76,88.27
2016,3,10,15,30,0.0,135.0,5.4,17.0,135.0,115.19,89.85
2016,3,10,15,45,0.0,100.5,5.3,17.0,100.5,84.18,64.53
2016,3,10,16,0,0.0,66.0,5.2,17.0,66.0,54.75,40.27
2016,3,10,16,15,0.0,42.5,4.95,17.0,42.5,35.16,23.99
2016,3,10,16,30,0.0,19.0,4.7,17.0,19.0,15.67,7.63
2016,3,10,16,45,0.0,16.5,4.45,17.0,16.5,13.6,5.91
2016,3,10,17,0,0.0,14.0,4.2,17.0,14.0,11.52,4.17
2016,3,10,17,15,0.0,11.0,4.05,16.5,11.0,9.04,2.07
2016,3,10,17,30,0.0,8.0,3.9,16.0,8.0,6.57,0.0
2016,3,10,17,45,0.0,5.5,3.75,16.0,5.5,4.51,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.46,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.23,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,4.92,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,17.74,9.05
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,30.51,21.18
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,45.83,35.14
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,60.97,48.73
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,77.0,62.94
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,92.84,76.73
2016,3,11,8,45,0.0,68.5,1.95,15.5,68.5,56.79,44.72
2016,3,11,9,0,0.0,19.0,2.0,16.0,19.0,15.68,8.26
2016,3,11,9,15,0.0,33.0,2.15,16.0,33.0,27.29,18.47
2016,3,11,9,30,0.0,47.0,2.3,16.0,47.0,38.94,28.6
2016,3,11,9,45,0.0,41.0,2.5,16.5,41.0,33.98,24.1
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,29.01,19.65
2016,3,11,10,15,0.0,42.0,2.85,17.5,42.0,34.86,23.33
2016,3,11,10,30,0.0,49.0,3.0,18.0,49.0,40.71,28.04
2016,3,11,10,45,0.0,34.5,3.2,18.5,34.5,28.66,18.0
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,16.61,8.02
2016,3,11,11,15,0.0,51.0,3.4,19.0,51.0,42.46,29.18
2016,3,11,11,30,0.0,82.0,3.4,19.0,82.0,68.42,50.25
2016,3,11,11,45,0.0,96.0,3.4,19.5,96.0,80.07,59.48
2016,3,11,12,0,0.0,110.0,3.4,20.0,110.0,91.6,68.57
2016,3,11,12,15,3.5,154.5,3.3,20.0,158.0,130.05,99.24
2016,3,11,12,30,7.0,199.0,3.2,20.0,206.0,169.1,130.08
2016,3,11,12,45,260.5,262.5,3.1,20.0,479.0,391.01,304.81
2016,3,11,13,0,514.0,326.0,3.0,20.0,752.0,638.93,489.79
2016,3,11,13,15,267.5,313.0,2.9,20.0,535.0,475.9,367.47
2016,3,11,13,30,21.0,300.0,2.8,20.0,318.0,270.27,208.31
2016,3,11,13,45,67.0,343.5,2.7,20.5,397.0,359.48,277.8
2016,3,11,14,0,113.0,387.0,2.6,21.0,476.0,446.07,342.86
2016,3,11,14,15,122.5,375.0,2.6,21.0,468.5,466.61,358.46
2016,3,11,14,30,132.0,363.0,2.6,21.0,461.0,473.74,364.68
2016,3,11,14,45,66.0,229.5,2.6,21.0,278.5,271.21,211.57
2016,3,11,15,0,0.0,96.0,2.6,21.0,96.0,80.04,59.39
2016,3,11,15,15,31.5,182.5,2.55,20.5,201.5,199.42,156.7
2016,3,11,15,30,63.0,269.0,2.5,20.0,307.0,326.4,257.3
2016,3,11,15,45,32.0,215.0,2.45,20.0,234.5,242.14,190.9
2016,3,11,16,0,1.0,161.0,2.4,20.0,162.0,143.63,111.97
2016,3,11,16,15,140.0,170.0,2.15,19.5,232.5,318.71,257.72
2016,3,11,16,30,279.0,179.0,1.9,19.0,303.0,483.44,388.84
2016,3,11,16,45,257.0,159.0,1.65,19.0,261.0,441.71,355.99
2016,3,11,17,0,235.0,139.0,1.4,19.0,219.0,399.15,323.22
2016,3,11,17,15,212.5,115.5,1.2,18.5,178.5,350.46,285.55
2016,3,11,17,30,190.0,92.0,1.0,18.0,138.0,301.01,245.89
2016,3,11,17,45,145.0,70.0,0.85,17.5,99.5,234.94,190.78
2016,3,11,18,0,100.0,48.0,0.7,17.0,61.0,169.69,134.41
2016,3,11,18,15,50.0,24.0,0.7,16.5,30.5,77.19,48.67
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,7.26,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,13.53,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.5,27.68,17.59
2016,3,12,7,30,310.0,55.0,1.4,14.0,103.0,41.92,31.24
2016,3,12,7,45,413.5,65.5,1.45,14.5,157.0,49.66,38.56
2016,3,12,8,0,517.0,76.0,1.5,15.0,211.0,59.21,47.18
2016,3,12,8,15,573.5,84.0,1.65,15.5,266.5,63.94,51.3
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,68.6,55.18
2016,3,12,8,45,362.5,145.5,2.0,16.5,282.5,99.26,81.62
2016,3,12,9,0,95.0,199.0,2.2,17.0,243.0,142.59,118.36
2016,3,12,9,15,446.5,150.0,2.25,17.5,392.0,99.52,80.86
2016,3,12,9,30,798.0,101.0,2.3,18.0,541.0,76.85,61.05
2016,3,12,9,45,429.0,189.0,2.4,18.5,428.0,118.59,96.3
2016,3,12,10,0,60.0,277.0,2.5,19.0,315.0,190.49,155.87
2016,3,12,10,15,105.0,307.5,2.4,19.0,379.0,218.72,167.54
2016,3,12,10,30,150.0,338.0,2.3,19.0,443.0,244.66,184.07
2016,3,12,10,45,527.0,222.5,2.25,19.5,615.0,246.88,169.51
2016,3,12,11,0,904.0,107.0,2.2,20.0,787.0,310.52,208.25
2016,3,12,11,15,543.0,253.5,2.15,20.0,665.5,348.85,253.72
2016,3,12,11,30,182.0,400.0,2.1,20.0,544.0,363.48,274.91
2016,3,12,11,45,553.5,256.0,2.05,20.5,708.0,431.92,323.27
2016,3,12,12,0,925.0,112.0,2.0,21.0,872.0,539.21,403.32
2016,3,12,12,15,927.0,112.0,2.0,21.0,880.0,591.12,444.99
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,641.17,484.42
2016,3,12,12,45,925.0,114.0,2.05,21.5,886.0,687.07,519.08
2016,3,12,13,0,921.0,116.0,2.1,22.0,884.0,730.27,550.88
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.5,769.47,579.96
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,805.67,605.5
2016,3,12,13,45,910.5,114.0,2.15,22.0,844.5,835.88,626.63
2016,3,12,14,0,905.0,113.0,2.2,22.0,826.0,862.61,645.5
2016,3,12,14,15,898.5,111.5,2.15,22.0,799.0,884.42,660.28
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,902.53,672.69
2016,3,12,14,45,881.5,108.0,2.1,22.0,737.5,912.82,680.54
2016,3,12,15,0,871.0,106.0,2.1,22.0,703.0,919.22,686.07
2016,3,12,15,15,543.5,196.0,2.1,22.0,561.0,739.17,563.26
2016,3,12,15,30,216.0,286.0,2.1,22.0,419.0,507.19,391.75
2016,3,12,15,45,151.5,261.0,2.1,22.0,351.0,426.58,332.93
2016,3,12,16,0,87.0,236.0,2.1,22.0,283.0,324.76,255.29
2016,3,12,16,15,424.5,160.0,1.95,21.5,352.5,613.11,483.51
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,835.79,643.55
2016,3,12,16,45,730.0,78.0,1.7,20.5,367.5,792.9,613.48
2016,3,12,17,0,698.0,72.0,1.6,20.0,313.0,754.04,588.17
2016,3,12,17,15,642.5,65.0,1.5,19.0,256.0,685.73,541.28
2016,3,12,17,30,587.0,58.0,1.4,18.0,199.0,617.17,491.65
2016,3,12,17,45,500.5,48.0,1.3,17.5,146.0,519.41,415.53
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,424.97,336.87
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,270.97,186.67
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,75.98,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,7.68,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,14.05,0.0
2016,3,13,7,15,286.0,33.0,3.75,13.5,70.0,26.97,17.16
2016,3,13,7,30,433.0,48.0,3.7,14.0,116.0,38.95,28.66
2016,3,13,7,45,538.0,55.0,3.7,15.0,174.5,43.8,33.3
2016,3,13,8,0,643.0,62.0,3.7,16.0,233.0,48.8,37.79
2016,3,13,8,15,697.0,68.0,3.8,17.0,292.5,52.66,41.05
2016,3,13,8,30,751.0,74.0,3.9,18.0,352.0,61.53,48.56
2016,3,13,8,45,797.5,76.0,4.0,19.0,412.0,62.44,48.99
2016,3,13,9,0,844.0,78.0,4.1,20.0,472.0,63.48,49.5
2016,3,13,9,15,867.0,81.5,4.25,20.5,525.5,65.32,50.8
2016,3,13,9,30,890.0,85.0,4.4,21.0,579.0,75.77,59.43
2016,3,13,9,45,908.5,87.0,4.6,22.0,627.5,77.2,60.2
2016,3,13,10,0,927.0,89.0,4.8,23.0,676.0,78.53,60.9
2016,3,13,10,15,938.0,91.0,4.95,23.0,717.0,133.69,72.61
2016,3,13,10,30,949.0,93.0,5.1,23.0,758.0,196.52,111.22
2016,3,13,10,45,956.0,94.5,5.25,23.5,791.5,258.97,160.23
2016,3,13,11,0,963.0,96.0,5.4,24.0,825.0,321.44,213.76
2016,3,13,11,15,968.0,97.5,5.5,24.5,850.0,383.05,267.88
2016,3,13,11,30,973.0,99.0,5.6,25.0,875.0,443.98,321.02
2016,3,13,11,45,975.0,100.0,5.75,25.5,891.5,502.32,371.16
2016,3,13,12,0,977.0,101.0,5.9,26.0,908.0,559.16,418.78
2016,3,13,12,15,977.5,101.5,5.95,26.0,915.0,613.07,463.57
2016,3,13,12,30,978.0,102.0,6.0,26.0,922.0,664.88,505.66
2016,3,13,12,45,975.5,102.5,6.05,26.0,919.5,712.47,543.7
2016,3,13,13,0,973.0,103.0,6.1,26.0,917.0,757.28,578.93
2016,3,13,13,15,969.5,102.5,6.05,26.0,906.0,797.5,609.88
2016,3,13,13,30,966.0,102.0,6.0,26.0,895.0,834.47,636.24
2016,3,13,13,45,957.5,103.0,6.0,26.5,874.0,865.55,657.26
2016,3,13,14,0,949.0,104.0,6.0,27.0,853.0,892.89,675.63
2016,3,13,14,15,941.5,102.5,5.85,26.5,825.0,914.73,692.2
2016,3,13,14,30,934.0,101.0,5.7,26.0,797.0,932.66,706.18
2016,3,13,14,45,921.5,100.0,5.55,26.0,760.5,942.73,713.41
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,948.75,718.0
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,948.28,716.9
