Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,15,595.0,80.0,2.9,24.0,273.5,677.96,533.87
2016,3,23,17,30,541.0,72.0,2.7,23.0,217.0,608.24,483.69
2016,3,23,17,45,453.5,61.5,2.5,22.0,163.0,507.34,406.69
2016,3,23,18,0,366.0,51.0,2.3,21.0,109.0,409.19,327.53
2016,3,23,18,15,183.0,37.0,2.5,20.5,66.0,238.64,183.62
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,27.53,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.5,31.5,11.79,0.0
2016,3,24,7,0,354.0,29.0,6.0,9.0,63.0,23.8,14.55
2016,3,24,7,15,466.5,39.0,6.15,9.0,116.0,31.57,22.6
2016,3,24,7,30,579.0,49.0,6.3,9.0,169.0,39.28,30.01
2016,3,24,7,45,647.0,55.5,6.5,9.5,228.5,47.74,37.82
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,52.66,42.22
2016,3,24,8,15,757.0,67.5,6.7,10.5,347.5,56.46,45.48
2016,3,24,8,30,799.0,73.0,6.7,11.0,407.0,60.17,48.56
2016,3,24,8,45,834.0,75.0,6.75,11.5,466.0,61.12,49.13
2016,3,24,9,0,869.0,77.0,6.8,12.0,525.0,70.23,56.91
2016,3,24,9,15,889.5,80.0,6.75,12.5,578.5,72.52,58.61
2016,3,24,9,30,910.0,83.0,6.7,13.0,632.0,74.66,60.18
2016,3,24,9,45,926.5,85.0,6.65,13.5,680.0,75.98,61.02
2016,3,24,10,0,943.0,87.0,6.6,14.0,728.0,110.69,64.35
2016,3,24,10,15,954.0,88.5,6.55,14.5,769.0,173.34,97.78
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,236.91,146.37
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.5,300.44,201.64
2016,3,24,11,0,978.0,94.0,6.5,16.0,877.0,363.9,259.06
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.0,425.96,315.9
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,487.31,371.25
2016,3,24,11,45,990.5,98.0,6.25,16.5,943.0,546.61,422.93
2016,3,24,12,0,992.0,100.0,6.2,17.0,959.0,604.33,471.73
2016,3,24,12,15,993.5,100.0,6.1,17.0,966.5,658.65,517.29
2016,3,24,12,30,995.0,100.0,6.0,17.0,974.0,710.88,560.0
2016,3,24,12,45,995.0,100.0,5.95,17.5,972.0,759.79,598.18
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,806.04,633.38
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,847.46,663.45
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,885.65,690.81
2016,3,24,13,45,987.0,98.0,5.65,18.5,928.0,918.3,712.98
2016,3,24,14,0,983.0,97.0,5.6,19.0,908.0,947.26,732.45
2016,3,24,14,15,977.0,96.0,5.5,19.0,879.0,970.67,749.11
2016,3,24,14,30,971.0,95.0,5.4,19.0,850.0,990.12,763.08
2016,3,24,14,45,959.0,94.5,5.3,19.0,813.0,1000.56,770.87
2016,3,24,15,0,947.0,94.0,5.2,19.0,776.0,1006.85,775.96
2016,3,24,15,15,934.5,92.0,5.05,19.0,732.0,1006.86,776.46
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,1002.81,774.34
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,990.74,766.8
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,974.86,756.78
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,957.74,746.38
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,926.5,726.59
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,882.6,697.45
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,836.2,665.83
2016,3,24,17,15,729.0,63.5,2.9,16.0,301.0,771.31,619.42
2016,3,24,17,30,680.0,58.0,2.4,15.0,241.0,705.36,570.06
2016,3,24,17,45,598.0,50.0,1.95,14.0,183.0,615.87,500.02
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,522.27,422.51
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,376.21,296.97
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,220.63,20.54
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,86.01,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,7.5,34.0,13.03,0.0
2016,3,25,7,0,359.0,32.0,0.5,8.0,68.0,26.34,17.13
2016,3,25,7,15,468.5,42.5,0.65,8.5,122.0,34.42,25.37
2016,3,25,7,30,578.0,53.0,0.8,9.0,176.0,42.42,32.97
2016,3,25,7,45,639.5,60.5,0.95,10.0,234.5,47.59,37.69
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,52.66,42.11
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,60.95,49.25
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,64.44,51.97
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.5,67.25,54.02
2016,3,25,9,0,832.0,89.0,2.7,15.0,521.0,69.92,55.94
2016,3,25,9,15,852.0,92.5,2.7,15.5,573.0,71.35,56.86
2016,3,25,9,30,872.0,96.0,2.7,16.0,625.0,72.69,57.71
2016,3,25,9,45,883.5,100.0,2.7,16.5,670.5,84.24,67.34
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,121.99,72.17
2016,3,25,10,15,906.0,106.5,2.65,17.5,756.5,182.64,105.16
2016,3,25,10,30,917.0,109.0,2.6,18.0,797.0,244.26,151.55
2016,3,25,10,45,922.0,112.5,2.55,18.5,828.5,305.82,203.62
2016,3,25,11,0,927.0,116.0,2.5,19.0,860.0,367.21,257.11
2016,3,25,11,15,932.0,117.0,2.45,19.5,884.5,426.49,308.6
2016,3,25,11,30,937.0,118.0,2.4,20.0,909.0,485.09,358.25
2016,3,25,11,45,936.5,121.0,2.4,20.5,923.5,541.65,404.91
2016,3,25,12,0,936.0,124.0,2.4,21.0,938.0,596.57,448.71
2016,3,25,12,15,937.0,124.5,2.45,21.0,944.5,648.63,490.1
2016,3,25,12,30,938.0,125.0,2.5,21.0,951.0,698.73,528.98
2016,3,25,12,45,932.5,127.5,2.6,21.5,947.0,743.92,562.63
2016,3,25,13,0,927.0,130.0,2.7,22.0,943.0,786.28,593.49
2016,3,25,13,15,923.5,129.0,2.8,22.0,931.0,824.15,621.17
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,858.86,645.67
2016,3,25,13,45,911.0,129.0,3.0,22.0,897.5,887.58,666.14
2016,3,25,14,0,902.0,130.0,3.1,22.0,876.0,912.64,684.28
2016,3,25,14,15,893.5,128.5,3.15,22.0,847.0,932.03,698.39
2016,3,25,14,30,885.0,127.0,3.2,22.0,818.0,947.61,710.12
2016,3,25,14,45,874.5,124.0,3.3,22.0,781.5,967.1,725.08
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,971.79,730.22
2016,3,25,15,15,849.5,118.0,3.45,22.0,702.0,968.66,730.04
2016,3,25,15,30,835.0,115.0,3.5,22.0,659.0,961.57,727.41
2016,3,25,15,45,814.0,112.0,3.55,22.0,609.5,944.35,718.04
2016,3,25,16,0,793.0,109.0,3.6,22.0,560.0,923.42,706.24
2016,3,25,16,15,766.0,104.0,3.45,21.5,506.0,890.92,686.48
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,862.14,669.22
2016,3,25,16,45,702.0,93.5,3.2,20.5,395.5,814.35,638.3
2016,3,25,17,0,665.0,88.0,3.1,20.0,339.0,764.55,605.18
2016,3,25,17,15,611.5,80.0,2.8,19.0,281.5,695.02,556.27
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,625.12,504.91
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,527.97,429.79
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,433.49,352.57
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,299.9,237.35
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,154.26,29.23
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,55.32,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.5,2.15,10.5,29.5,16.92,0.0
2016,3,26,7,0,160.0,43.0,2.4,11.0,59.0,33.1,22.78
2016,3,26,7,15,255.5,62.0,2.6,11.5,108.0,46.73,35.92
2016,3,26,7,30,351.0,81.0,2.8,12.0,157.0,60.29,48.5
2016,3,26,7,45,175.5,94.0,3.0,13.0,132.0,69.24,56.52
2016,3,26,8,0,0.0,107.0,3.2,14.0,107.0,84.3,69.64
2016,3,26,8,15,0.0,122.5,3.2,14.5,122.5,96.37,79.95
2016,3,26,8,30,0.0,138.0,3.2,15.0,138.0,108.33,89.96
2016,3,26,8,45,3.5,156.5,3.25,16.0,158.0,122.25,101.3
2016,3,26,9,0,7.0,175.0,3.3,17.0,178.0,136.04,112.32
2016,3,26,9,15,164.0,219.0,3.15,17.5,318.5,150.73,124.13
2016,3,26,9,30,321.0,263.0,3.0,18.0,459.0,166.55,136.73
2016,3,26,9,45,294.5,291.0,2.95,18.5,481.5,178.94,146.35
2016,3,26,10,0,268.0,319.0,2.9,19.0,504.0,208.84,155.75
2016,3,26,10,15,243.5,343.5,2.8,19.5,518.5,255.58,188.45
2016,3,26,10,30,219.0,368.0,2.7,20.0,533.0,287.8,213.15
2016,3,26,10,45,297.0,367.0,2.6,20.5,601.0,318.11,233.76
2016,3,26,11,0,375.0,366.0,2.5,21.0,669.0,367.96,270.65
2016,3,26,11,15,612.5,262.5,2.45,21.5,774.5,408.02,298.52
2016,3,26,11,30,850.0,159.0,2.4,22.0,880.0,479.06,352.38
2016,3,26,11,45,850.5,162.0,2.4,22.5,894.5,533.49,396.46
2016,3,26,12,0,851.0,165.0,2.4,23.0,909.0,586.65,438.17
2016,3,26,12,15,852.5,165.5,2.45,23.0,915.5,636.95,477.61
2016,3,26,12,30,854.0,166.0,2.5,23.0,922.0,685.56,514.87
2016,3,26,12,45,851.0,167.0,2.6,23.5,919.0,729.65,547.3
2016,3,26,13,0,848.0,168.0,2.7,24.0,916.0,771.24,577.26
2016,3,26,13,15,845.0,167.5,2.8,24.0,904.5,808.81,605.1
2016,3,26,13,30,842.0,167.0,2.9,24.0,893.0,843.43,630.23
2016,3,26,13,45,836.0,165.0,3.05,24.0,872.5,871.05,650.17
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,895.18,667.91
2016,3,26,14,15,709.5,216.0,3.25,24.0,791.5,875.04,654.87
2016,3,26,14,30,589.0,269.0,3.3,24.0,731.0,835.28,626.56
2016,3,26,14,45,608.5,245.5,3.35,24.0,703.5,852.65,641.17
2016,3,26,15,0,628.0,222.0,3.4,24.0,676.0,864.0,651.46
2016,3,26,15,15,517.5,244.0,3.35,23.5,604.0,788.32,599.23
2016,3,26,15,30,407.0,266.0,3.3,23.0,532.0,695.65,534.39
2016,3,26,15,45,393.5,247.0,3.3,23.0,488.5,668.81,517.39
2016,3,26,16,0,380.0,228.0,3.3,23.0,445.0,639.65,498.14
2016,3,26,16,15,278.0,218.5,3.1,22.5,369.5,534.99,420.73
2016,3,26,16,30,176.0,209.0,2.9,22.0,294.0,410.31,326.14
2016,3,26,16,45,162.5,186.0,2.75,22.0,257.0,374.09,299.49
2016,3,26,17,0,149.0,163.0,2.6,22.0,220.0,337.22,271.45
2016,3,26,17,15,135.5,137.0,2.3,21.0,182.5,295.34,239.62
2016,3,26,17,30,122.0,111.0,2.0,20.0,145.0,252.57,206.01
2016,3,26,17,45,97.5,86.5,1.75,19.0,109.5,201.96,164.41
2016,3,26,18,0,73.0,62.0,1.5,18.0,74.0,150.84,121.0
2016,3,26,18,15,36.5,39.5,1.55,17.5,45.5,79.31,59.21
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,14.04,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,7.26,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,17.68,1.53
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,34.47,23.79
2016,3,27,7,15,224.0,66.5,4.75,14.5,108.5,50.32,38.66
2016,3,27,7,30,313.0,88.0,5.0,15.0,157.0,64.99,52.09
2016,3,27,7,45,156.5,58.0,5.25,15.5,92.5,44.57,34.1
2016,3,27,8,0,0.0,28.0,5.5,16.0,28.0,23.09,14.94
2016,3,27,8,15,10.5,94.0,5.7,16.0,98.5,76.44,62.07
2016,3,27,8,30,21.0,160.0,5.9,16.0,169.0,123.36,102.81
2016,3,27,8,45,90.0,198.0,6.15,16.0,244.5,142.82,119.25
2016,3,27,9,0,159.0,236.0,6.4,16.0,320.0,159.06,132.78
2016,3,27,9,15,256.0,246.5,6.4,16.0,397.0,157.87,131.29
2016,3,27,9,30,353.0,257.0,6.4,16.0,474.0,163.81,135.94
2016,3,27,9,45,249.0,294.5,6.45,16.5,453.0,179.65,148.72
2016,3,27,10,0,145.0,332.0,6.5,17.0,432.0,220.93,170.59
2016,3,27,10,15,86.0,314.0,6.35,17.0,374.5,232.36,179.75
2016,3,27,10,30,27.0,296.0,6.2,17.0,317.0,221.27,173.01
2016,3,27,10,45,123.5,349.5,6.1,17.5,449.5,276.01,212.32
2016,3,27,11,0,220.0,403.0,6.0,18.0,582.0,353.47,270.3
2016,3,27,11,15,542.0,279.5,5.85,18.5,736.5,398.02,299.99
2016,3,27,11,30,864.0,156.0,5.7,19.0,891.0,485.76,367.45
2016,3,27,11,45,886.5,146.0,5.6,19.5,912.0,541.8,414.56
2016,3,27,12,0,909.0,136.0,5.5,20.0,933.0,597.29,460.05
2016,3,27,12,15,910.5,136.5,5.4,20.0,939.5,648.4,501.82
2016,3,27,12,30,912.0,137.0,5.3,20.0,946.0,697.68,541.08
2016,3,27,12,45,917.5,133.5,5.25,20.5,945.5,744.44,576.68
2016,3,27,13,0,923.0,130.0,5.2,21.0,945.0,789.06,609.84
2016,3,27,13,15,920.0,129.0,5.15,21.0,933.5,827.0,637.63
2016,3,27,13,30,917.0,128.0,5.1,21.0,922.0,861.83,662.33
2016,3,27,13,45,915.5,125.0,5.1,21.0,903.0,892.82,684.57
2016,3,27,14,0,914.0,122.0,5.1,21.0,884.0,920.39,704.48
2016,3,27,14,15,907.0,120.5,5.05,21.0,855.5,941.02,719.28
2016,3,27,14,30,900.0,119.0,5.0,21.0,827.0,957.85,731.58
2016,3,27,14,45,893.0,115.5,4.95,21.0,791.5,968.78,739.95
2016,3,27,15,0,886.0,112.0,4.9,21.0,756.0,975.79,745.81
2016,3,27,15,15,872.5,109.0,4.8,21.0,713.0,973.23,744.85
2016,3,27,15,30,859.0,106.0,4.7,21.0,670.0,978.17,749.35
2016,3,27,15,45,844.5,101.5,4.65,21.0,621.5,965.2,741.94
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,948.45,732.16
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.5,919.09,713.79
2016,3,27,16,30,781.0,89.0,4.2,20.0,466.0,886.5,693.62
2016,3,27,16,45,750.0,83.0,4.05,19.5,409.5,842.37,665.01
2016,3,27,17,0,719.0,77.0,3.9,19.0,353.0,802.08,638.53
2016,3,27,17,15,669.0,71.0,3.4,18.0,294.5,737.1,592.22
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,671.64,543.58
2016,3,27,17,45,543.5,55.5,2.4,16.5,180.5,579.72,470.93
2016,3,27,18,0,468.0,46.0,1.9,16.0,125.0,490.25,396.49
2016,3,27,18,15,331.5,33.0,1.85,15.0,78.0,352.17,279.91
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,207.94,76.55
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,77.97,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,38.0,14.53,2.24
2016,3,28,7,0,351.0,36.0,2.7,8.0,76.0,29.46,20.22
2016,3,28,7,15,454.0,47.0,2.75,9.0,129.5,37.8,28.41
2016,3,28,7,30,557.0,58.0,2.8,10.0,183.0,46.01,36.09
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,51.34,40.89
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,56.54,45.37
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,59.61,47.9
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,68.33,55.36
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.5,71.3,57.53
2016,3,28,9,0,806.0,96.0,3.3,15.0,525.0,74.11,59.54
2016,3,28,9,15,827.0,100.0,3.15,15.5,576.5,75.66,60.54
2016,3,28,9,30,848.0,104.0,3.0,16.0,628.0,77.11,61.47
2016,3,28,9,45,861.0,107.5,2.9,16.5,674.0,77.99,61.91
2016,3,28,10,0,874.0,111.0,2.8,17.0,720.0,125.37,71.25
2016,3,28,10,15,885.5,113.5,2.65,17.5,759.5,194.56,114.46
2016,3,28,10,30,897.0,116.0,2.5,18.0,799.0,255.1,161.28
2016,3,28,10,45,903.0,118.5,2.45,18.5,830.5,315.06,212.41
2016,3,28,11,0,909.0,121.0,2.4,19.0,862.0,374.94,264.58
2016,3,28,11,15,914.5,122.5,2.3,19.5,886.0,433.66,315.17
2016,3,28,11,30,920.0,124.0,2.2,20.0,910.0,491.8,363.87
2016,3,28,11,45,920.5,126.0,2.15,20.5,924.5,547.08,408.92
2016,3,28,12,0,921.0,128.0,2.1,21.0,939.0,600.84,451.17
2016,3,28,12,15,922.0,128.5,2.0,21.0,945.0,652.03,490.7
2016,3,28,12,30,923.0,129.0,1.9,21.0,951.0,701.3,527.53
2016,3,28,12,45,919.0,130.5,1.85,21.5,947.5,745.85,559.2
2016,3,28,13,0,915.0,132.0,1.8,22.0,944.0,787.69,588.03
2016,3,28,13,15,912.0,131.0,1.75,22.0,932.0,825.29,613.47
2016,3,28,13,30,909.0,130.0,1.7,22.0,920.0,859.8,635.98
2016,3,28,13,45,901.0,130.5,1.7,22.5,898.5,888.29,653.71
2016,3,28,14,0,893.0,131.0,1.7,23.0,877.0,913.2,669.1
2016,3,28,14,15,885.0,129.0,1.75,23.0,848.5,932.05,682.54
2016,3,28,14,30,877.0,127.0,1.8,23.0,820.0,947.11,693.72
2016,3,28,14,45,866.5,124.5,1.85,23.0,783.5,966.87,708.18
2016,3,28,15,0,856.0,122.0,1.9,23.0,747.0,971.69,713.08
2016,3,28,15,15,842.0,119.5,1.95,23.0,704.0,969.21,713.6
2016,3,28,15,30,828.0,117.0,2.0,23.0,661.0,962.82,711.81
2016,3,28,15,45,808.0,113.5,2.15,23.0,612.0,945.64,704.17
2016,3,28,16,0,788.0,110.0,2.3,23.0,563.0,924.78,694.07
2016,3,28,16,15,762.0,105.0,2.3,22.5,510.0,892.93,676.31
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,864.82,660.96
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,816.21,629.65
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,765.63,596.28
2016,3,28,17,15,609.0,81.5,2.1,20.5,287.0,697.77,551.05
2016,3,28,17,30,557.0,74.0,1.9,19.0,230.0,629.46,503.21
2016,3,28,17,45,475.0,63.5,1.75,18.0,175.0,531.95,429.49
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,436.98,353.47
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,306.15,243.04
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,172.87,73.25
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,61.45,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,7.0,2.15,14.0,7.0,5.74,0.0
2016,3,29,7,0,0.0,14.0,2.5,15.0,14.0,11.51,4.26
2016,3,29,7,15,0.0,24.0,2.75,15.5,24.0,19.77,11.81
2016,3,29,7,30,0.0,34.0,3.0,16.0,34.0,28.06,19.32
2016,3,29,7,45,0.0,45.0,3.3,17.0,45.0,37.19,27.4
2016,3,29,8,0,0.0,56.0,3.6,18.0,56.0,46.35,35.32
2016,3,29,8,15,0.0,71.0,3.7,18.5,71.0,58.88,46.09
2016,3,29,8,30,0.0,86.0,3.8,19.0,86.0,71.02,56.36
2016,3,29,8,45,0.0,108.0,3.9,19.5,108.0,88.06,70.67
2016,3,29,9,0,0.0,130.0,4.0,20.0,130.0,104.79,84.51
2016,3,29,9,15,0.0,132.0,4.0,20.0,132.0,106.78,85.89
2016,3,29,9,30,0.0,134.0,4.0,20.0,134.0,108.66,87.19
2016,3,29,9,45,2.0,157.0,4.0,20.5,158.5,125.91,101.24
2016,3,29,10,0,4.0,180.0,4.0,21.0,183.0,143.75,110.42
2016,3,29,10,15,8.5,213.0,4.0,21.5,219.5,169.64,130.15
2016,3,29,10,30,13.0,246.0,4.0,22.0,256.0,196.33,150.3
2016,3,29,10,45,9.0,211.5,4.0,22.5,219.0,172.3,131.21
2016,3,29,11,0,5.0,177.0,4.0,23.0,182.0,146.03,110.45
2016,3,29,11,15,6.5,189.0,4.0,23.0,195.0,156.86,118.84
2016,3,29,11,30,8.0,201.0,4.0,23.0,208.0,167.99,127.43
2016,3,29,11,45,4.0,162.5,4.05,23.5,166.0,136.28,102.42
2016,3,29,12,0,0.0,124.0,4.1,24.0,124.0,103.22,76.32
2016,3,29,12,15,0.0,128.5,4.1,24.0,128.5,107.09,79.35
2016,3,29,12,30,0.0,133.0,4.1,24.0,133.0,110.99,82.4
2016,3,29,12,45,2.5,152.0,4.2,24.5,154.5,128.73,96.15
2016,3,29,13,0,5.0,171.0,4.3,25.0,176.0,146.87,110.14
2016,3,29,13,15,3.5,161.0,4.35,25.0,165.0,137.83,103.13
2016,3,29,13,30,2.0,151.0,4.4,25.0,154.0,128.54,95.93
2016,3,29,13,45,2.5,154.5,4.45,25.5,157.5,132.25,98.74
2016,3,29,14,0,3.0,158.0,4.5,26.0,161.0,136.02,101.61
2016,3,29,14,15,5.5,182.0,4.55,26.0,186.5,159.61,120.15
2016,3,29,14,30,8.0,206.0,4.6,26.0,212.0,183.98,139.28
2016,3,29,14,45,4.0,166.0,4.65,26.0,169.0,145.2,109.26
2016,3,29,15,0,0.0,126.0,4.7,26.0,126.0,106.27,78.84
2016,3,29,15,15,1.0,147.0,4.7,26.0,148.0,126.24,94.83
2016,3,29,15,30,2.0,168.0,4.7,26.0,170.0,147.25,111.63
2016,3,29,15,45,1.0,144.5,4.7,26.0,145.5,125.18,94.49
2016,3,29,16,0,0.0,121.0,4.7,26.0,121.0,102.99,77.15
2016,3,29,16,15,0.0,106.0,4.5,25.5,106.0,89.62,66.88
2016,3,29,16,30,0.0,91.0,4.3,25.0,91.0,76.18,56.42
2016,3,29,16,45,0.0,80.0,4.15,24.5,80.0,66.43,48.83
2016,3,29,17,0,0.0,69.0,4.0,24.0,69.0,57.2,41.55
2016,3,29,17,15,0.0,57.5,3.75,23.5,57.5,47.6,33.84
2016,3,29,17,30,0.0,46.0,3.5,23.0,46.0,38.03,26.0
2016,3,29,17,45,0.0,35.0,3.25,22.5,35.0,28.89,18.38
2016,3,29,18,0,0.0,24.0,3.0,22.0,24.0,19.77,10.66
2016,3,29,18,15,0.0,15.0,3.15,21.5,15.0,12.34,4.24
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,4.92,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.56,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.28,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,6.56,0.0
2016,3,30,7,15,0.0,14.0,4.0,19.0,14.0,11.51,4.39
2016,3,30,7,30,0.0,20.0,4.1,19.0,20.0,16.46,8.85
2016,3,30,7,45,0.0,26.0,4.25,19.5,26.0,21.43,13.24
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,26.41,17.55
2016,3,30,8,15,0.0,31.5,4.45,20.0,31.5,26.0,17.14
2016,3,30,8,30,0.0,31.0,4.5,20.0,31.0,25.61,16.72
2016,3,30,8,45,0.0,41.5,4.55,20.5,41.5,34.34,24.16
2016,3,30,9,0,0.0,52.0,4.6,21.0,52.0,43.09,31.53
2016,3,30,9,15,0.0,51.5,4.75,21.0,51.5,42.71,31.08
2016,3,30,9,30,0.0,51.0,4.9,21.0,51.0,42.32,30.64
2016,3,30,9,45,0.0,102.5,5.05,21.0,103.0,84.95,66.7
2016,3,30,10,0,0.0,154.0,5.2,21.0,155.0,124.48,95.28
2016,3,30,10,15,0.0,150.5,5.3,21.0,151.0,122.46,93.42
2016,3,30,10,30,0.0,147.0,5.4,21.0,147.0,120.23,91.46
2016,3,30,10,45,6.5,203.0,5.55,21.5,208.5,165.36,126.68
2016,3,30,11,0,13.0,259.0,5.7,22.0,270.0,211.05,161.91
2016,3,30,11,15,15.5,278.0,5.8,22.5,291.5,228.67,175.13
2016,3,30,11,30,18.0,297.0,5.9,23.0,313.0,246.86,188.79
2016,3,30,11,45,16.5,289.0,6.0,23.5,304.0,242.76,185.27
2016,3,30,12,0,15.0,281.0,6.1,24.0,295.0,238.13,181.39
2016,3,30,12,15,15.0,278.5,6.05,24.0,292.5,238.36,181.59
2016,3,30,12,30,15.0,276.0,6.0,24.0,290.0,238.45,181.69
2016,3,30,12,45,19.5,308.5,6.0,24.5,326.5,270.55,206.04
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,303.8,231.04
2016,3,30,13,15,61.5,388.5,5.9,25.5,442.5,385.83,293.25
2016,3,30,13,30,99.0,436.0,5.8,26.0,522.0,467.34,353.95
2016,3,30,13,45,147.5,431.0,5.7,26.5,556.5,526.23,397.81
2016,3,30,14,0,196.0,426.0,5.6,27.0,591.0,577.05,435.5
2016,3,30,14,15,185.0,411.5,5.45,27.0,563.0,566.84,428.2
2016,3,30,14,30,174.0,397.0,5.3,27.0,535.0,554.76,419.76
2016,3,30,14,45,220.5,372.5,5.2,27.0,539.5,584.55,443.67
2016,3,30,15,0,267.0,348.0,5.1,27.0,544.0,633.46,480.96
2016,3,30,15,15,200.0,331.0,5.0,26.5,473.5,541.27,414.19
2016,3,30,15,30,133.0,314.0,4.9,26.0,403.0,466.12,358.67
2016,3,30,15,45,265.0,271.0,4.8,26.0,431.0,574.38,444.4
2016,3,30,16,0,397.0,228.0,4.7,26.0,459.0,658.94,511.13
2016,3,30,16,15,438.5,195.0,4.45,25.5,428.0,685.53,533.01
2016,3,30,16,30,480.0,162.0,4.2,25.0,397.0,687.12,537.91
2016,3,30,16,45,461.0,146.0,4.0,25.0,349.5,647.69,510.25
2016,3,30,17,0,442.0,130.0,3.8,25.0,302.0,606.52,480.98
2016,3,30,17,15,510.5,99.5,3.4,24.0,268.0,624.13,496.55
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,644.27,512.29
2016,3,30,17,45,509.0,59.0,2.6,22.5,180.0,556.99,444.58
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,471.88,375.63
2016,3,30,18,15,314.0,35.5,2.25,21.5,80.0,342.43,268.51
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,210.14,108.86
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,76.97,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,168.5,20.5,3.25,15.5,42.0,16.43,6.22
2016,3,31,7,0,337.0,41.0,3.6,16.0,84.0,33.39,23.14
2016,3,31,7,15,434.5,52.0,3.7,16.5,137.0,41.52,30.88
2016,3,31,7,30,532.0,63.0,3.8,17.0,190.0,49.51,38.18
2016,3,31,7,45,604.5,68.5,3.95,17.5,249.5,52.84,41.13
2016,3,31,8,0,677.0,74.0,4.1,18.0,309.0,56.25,43.99
2016,3,31,8,15,718.5,79.5,4.3,19.0,367.5,59.34,46.36
2016,3,31,8,30,760.0,85.0,4.5,20.0,426.0,68.03,53.51
2016,3,31,8,45,799.0,86.0,4.7,21.0,484.5,67.9,52.97
2016,3,31,9,0,838.0,87.0,4.9,22.0,543.0,67.91,52.56
2016,3,31,9,15,859.0,90.0,4.8,22.5,595.5,69.05,53.22
2016,3,31,9,30,880.0,93.0,4.7,23.0,648.0,80.14,62.27
2016,3,31,9,45,898.5,94.0,4.6,23.5,696.0,80.63,62.36
2016,3,31,10,0,917.0,95.0,4.5,24.0,744.0,138.66,75.18
2016,3,31,10,15,928.0,97.0,4.45,24.5,784.0,200.13,113.51
2016,3,31,10,30,939.0,99.0,4.4,25.0,824.0,262.51,162.22
2016,3,31,10,45,946.5,100.5,4.35,25.5,856.5,324.32,214.56
2016,3,31,11,0,954.0,102.0,4.3,26.0,889.0,386.15,267.81
2016,3,31,11,15,959.5,103.0,4.2,26.0,913.5,446.66,320.02
2016,3,31,11,30,965.0,104.0,4.1,26.0,938.0,506.48,370.49
2016,3,31,11,45,966.5,105.5,4.1,26.5,953.0,563.77,417.05
2016,3,31,12,0,968.0,107.0,4.1,27.0,968.0,619.52,460.9
2016,3,31,12,15,969.0,107.0,4.05,27.0,974.0,672.03,501.87
2016,3,31,12,30,970.0,107.0,4.0,27.0,980.0,722.45,540.23
2016,3,31,12,45,970.0,106.5,4.0,27.0,977.5,769.47,575.44
2016,3,31,13,0,970.0,106.0,4.0,27.0,975.0,813.88,607.54
2016,3,31,13,15,967.5,105.5,3.9,27.0,963.0,853.52,634.18
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,889.97,658.49
2016,3,31,13,45,961.0,104.0,3.75,27.0,930.5,921.31,679.53
2016,3,31,14,0,957.0,103.0,3.7,27.0,910.0,949.04,698.19
2016,3,31,14,15,951.0,101.5,3.65,27.0,881.5,970.75,712.92
2016,3,31,14,30,945.0,100.0,3.6,27.0,853.0,988.55,725.22
2016,3,31,14,45,933.5,100.0,3.55,27.0,816.0,998.87,732.75
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,1005.18,737.88
2016,3,31,15,15,909.5,97.5,3.4,26.5,735.5,1003.74,739.24
2016,3,31,15,30,897.0,95.0,3.3,26.0,692.0,998.32,738.21
2016,3,31,15,45,882.0,92.0,3.2,26.0,643.0,986.02,731.37
2016,3,31,16,0,867.0,89.0,3.1,26.0,594.0,981.18,729.7
2016,3,31,16,15,844.0,85.5,2.9,25.5,539.5,953.16,713.2
2016,3,31,16,30,821.0,82.0,2.7,25.0,485.0,921.84,694.53
2016,3,31,16,45,788.5,77.5,2.55,24.5,427.0,877.2,666.87
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,830.14,636.95
2016,3,31,17,15,708.0,67.5,2.25,23.0,310.0,765.62,594.74
2016,3,31,17,30,660.0,62.0,2.1,22.0,251.0,707.29,555.01
2016,3,31,17,45,580.0,54.5,1.95,21.0,193.0,612.57,485.6
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,520.44,413.83
2016,3,31,18,15,366.5,35.0,2.0,19.5,86.5,383.81,302.27
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,245.99,138.5
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,93.25,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,5.97,0.0
2016,4,1,6,45,45.0,28.0,3.95,12.5,34.0,22.3,11.39
2016,4,1,7,0,90.0,49.0,4.0,13.0,61.0,38.12,27.65
2016,4,1,7,15,126.5,73.0,4.2,13.0,99.0,55.54,43.8
2016,4,1,7,30,163.0,97.0,4.4,13.0,137.0,72.55,59.37
2016,4,1,7,45,200.0,116.5,4.6,13.5,178.0,84.03,69.58
2016,4,1,8,0,237.0,136.0,4.8,14.0,219.0,96.68,80.54
2016,4,1,8,15,118.5,79.5,5.05,14.0,121.0,58.3,46.37
2016,4,1,8,30,0.0,23.0,5.3,14.0,23.0,18.99,11.29
2016,4,1,8,45,0.0,17.5,5.55,14.5,17.5,14.45,7.18
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,9.91,3.1
2016,4,1,9,15,0.0,21.5,5.75,15.0,21.5,17.79,10.01
2016,4,1,9,30,0.0,31.0,5.7,15.0,31.0,25.69,16.88
2016,4,1,9,45,0.0,33.5,5.7,15.5,33.5,27.79,18.61
2016,4,1,10,0,0.0,36.0,5.7,16.0,36.0,29.9,19.25
2016,4,1,10,15,115.0,207.5,5.6,16.0,297.0,165.04,124.79
2016,4,1,10,30,230.0,379.0,5.5,16.0,558.0,303.45,230.13
2016,4,1,10,45,229.5,395.5,5.45,16.5,580.0,335.36,255.68
2016,4,1,11,0,229.0,412.0,5.4,17.0,602.0,367.53,281.73
2016,4,1,11,15,141.0,403.5,5.4,17.0,521.5,350.32,271.52
2016,4,1,11,30,53.0,395.0,5.4,17.0,441.0,327.49,255.44
2016,4,1,11,45,69.0,416.5,5.45,17.5,477.5,359.93,280.3
2016,4,1,12,0,85.0,438.0,5.5,18.0,514.0,394.9,306.92
2016,4,1,12,15,52.0,378.0,5.55,18.0,425.0,339.54,264.49
2016,4,1,12,30,19.0,318.0,5.6,18.0,336.0,275.57,214.7
2016,4,1,12,45,14.0,262.5,5.65,18.0,275.5,228.76,178.2
2016,4,1,13,0,9.0,207.0,5.7,18.0,215.0,180.16,139.85
2016,4,1,13,15,11.0,235.5,5.7,18.0,245.5,206.92,161.25
2016,4,1,13,30,13.0,264.0,5.7,18.0,276.0,234.42,183.1
2016,4,1,13,45,14.0,270.5,5.75,18.0,283.5,242.62,189.75
2016,4,1,14,0,15.0,277.0,5.8,18.0,291.0,251.09,196.68
2016,4,1,14,15,32.0,315.5,5.8,17.5,342.5,318.78,251.09
2016,4,1,14,30,49.0,354.0,5.8,17.0,394.0,378.39,298.88
2016,4,1,14,45,167.0,349.5,5.8,17.0,475.5,510.74,405.68
2016,4,1,15,0,285.0,345.0,5.8,17.0,557.0,648.72,514.35
2016,4,1,15,15,482.0,267.5,5.8,16.5,600.0,786.09,625.01
2016,4,1,15,30,679.0,190.0,5.8,16.0,643.0,912.29,724.7
2016,4,1,15,45,657.5,183.0,5.8,16.0,595.5,889.9,709.55
2016,4,1,16,0,636.0,176.0,5.8,16.0,548.0,864.04,692.64
2016,4,1,16,15,524.0,177.5,5.7,15.5,465.0,749.98,609.4
2016,4,1,16,30,412.0,179.0,5.6,15.0,382.0,643.34,528.26
2016,4,1,16,45,370.0,170.5,5.55,14.5,336.5,571.48,474.58
2016,4,1,17,0,328.0,162.0,5.5,14.0,291.0,522.31,436.94
2016,4,1,17,15,297.5,140.0,5.15,13.5,243.0,465.62,392.21
2016,4,1,17,30,267.0,118.0,4.8,13.0,195.0,408.78,346.02
2016,4,1,17,45,233.5,94.0,4.5,13.0,150.5,346.31,292.99
2016,4,1,18,0,200.0,70.0,4.2,13.0,106.0,283.95,238.2
2016,4,1,18,15,127.5,47.5,3.95,12.5,67.5,193.5,157.46
2016,4,1,18,30,55.0,25.0,3.7,12.0,29.0,84.28,48.53
2016,4,1,18,45,27.5,12.5,3.45,11.5,14.5,30.39,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,20.02,10.5
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,31.02,22.12
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,37.37,28.32
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,43.68,34.2
2016,4,2,7,45,693.0,61.0,3.9,10.0,273.0,51.92,41.59
2016,4,2,8,0,748.0,67.0,3.9,11.0,333.0,56.24,45.24
2016,4,2,8,15,784.0,71.5,3.8,12.0,392.0,59.1,47.46
2016,4,2,8,30,820.0,76.0,3.7,13.0,451.0,61.89,49.57
2016,4,2,8,45,846.0,79.5,3.6,14.5,507.5,63.74,50.7
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,74.19,59.28
2016,4,2,9,15,890.0,86.0,3.35,16.5,616.5,76.24,60.72
2016,4,2,9,30,908.0,89.0,3.2,17.0,669.0,78.14,62.02
2016,4,2,9,45,921.5,91.5,3.1,17.5,715.5,84.66,67.28
2016,4,2,10,0,935.0,94.0,3.0,18.0,762.0,146.41,80.56
2016,4,2,10,15,945.0,95.5,3.05,18.5,801.5,208.46,121.57
2016,4,2,10,30,955.0,97.0,3.1,19.0,841.0,271.26,172.27
2016,4,2,10,45,961.5,98.5,3.15,19.5,873.5,333.66,226.37
2016,4,2,11,0,968.0,100.0,3.2,20.0,906.0,395.93,281.01
2016,4,2,11,15,973.0,101.0,3.25,20.0,930.0,456.91,334.53
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,517.11,386.2
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.5,574.81,433.77
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,630.96,478.6
2016,4,2,12,15,983.0,104.5,3.4,21.0,989.5,684.36,520.82
2016,4,2,12,30,984.0,105.0,3.4,21.0,996.0,735.66,560.38
2016,4,2,12,45,982.5,105.0,3.45,21.0,992.5,782.49,596.07
2016,4,2,13,0,981.0,105.0,3.5,21.0,989.0,826.55,628.21
2016,4,2,13,15,978.5,104.5,3.5,21.0,977.0,866.44,655.82
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,903.09,681.12
2016,4,2,13,45,971.0,103.5,3.5,21.5,944.0,934.22,701.27
2016,4,2,14,0,966.0,103.0,3.5,22.0,923.0,961.66,718.92
2016,4,2,14,15,959.5,101.5,3.45,22.0,893.5,982.96,733.55
2016,4,2,14,30,953.0,100.0,3.4,22.0,864.0,1000.3,745.67
2016,4,2,14,45,938.0,101.5,3.4,22.0,825.5,1008.85,752.49
2016,4,2,15,0,923.0,103.0,3.4,22.0,787.0,1013.34,756.87
2016,4,2,15,15,910.0,100.5,3.35,21.5,743.0,1011.31,758.21
2016,4,2,15,30,897.0,98.0,3.3,21.0,699.0,1005.29,757.12
2016,4,2,15,45,881.5,94.5,3.25,21.0,649.0,991.78,749.73
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,985.83,747.7
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.5,957.13,730.42
2016,4,2,16,30,819.0,84.0,2.8,20.0,490.0,925.16,710.93
2016,4,2,16,45,787.5,79.5,2.6,20.0,432.0,881.27,681.55
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,834.94,650.01
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,770.44,605.71
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,712.17,564.06
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,621.53,496.23
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,533.21,426.26
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,399.62,317.31
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,267.5,168.31
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,102.09,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
