Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,10.24,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,21.22,11.65
2016,4,3,7,0,440.0,40.0,2.4,12.0,102.0,32.56,23.07
2016,4,3,7,15,529.5,49.0,2.4,12.5,158.0,39.22,29.48
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,45.8,35.56
2016,4,3,7,45,674.5,64.5,2.45,14.0,273.5,50.1,39.3
2016,4,3,8,0,730.0,71.0,2.5,15.0,333.0,59.16,47.1
2016,4,3,8,15,767.0,76.0,2.5,16.0,392.5,62.26,49.47
2016,4,3,8,30,804.0,81.0,2.5,17.0,452.0,65.28,51.71
2016,4,3,8,45,830.5,84.5,2.5,18.5,508.5,66.96,52.64
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,68.59,53.51
2016,4,3,9,15,876.0,91.5,2.4,20.5,617.5,79.42,62.41
2016,4,3,9,30,895.0,95.0,2.3,21.0,670.0,81.52,63.84
2016,4,3,9,45,909.0,97.5,2.2,21.5,716.5,91.32,61.31
2016,4,3,10,0,923.0,100.0,2.1,22.0,763.0,152.45,83.51
2016,4,3,10,15,933.5,101.5,2.05,22.5,803.0,213.92,124.02
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,276.21,173.44
2016,4,3,10,45,951.0,105.0,2.0,23.5,875.0,338.46,226.1
2016,4,3,11,0,958.0,107.0,2.0,24.0,907.0,400.68,279.1
2016,4,3,11,15,963.5,108.0,2.05,24.0,931.0,461.35,330.76
2016,4,3,11,30,969.0,109.0,2.1,24.0,955.0,521.3,380.62
2016,4,3,11,45,971.5,109.5,2.2,24.0,970.0,578.46,427.23
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,634.12,471.43
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.5,687.16,512.34
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,738.14,550.74
2016,4,3,12,45,975.0,111.0,2.5,24.5,995.0,785.03,584.62
2016,4,3,13,0,974.0,111.0,2.6,25.0,992.0,829.22,615.08
2016,4,3,13,15,972.0,110.5,2.6,25.0,980.0,869.31,641.88
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,906.22,666.47
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,937.18,687.53
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,964.48,706.29
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,985.71,720.76
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,1002.99,732.86
2016,4,3,14,45,939.0,103.5,2.7,25.0,830.0,1013.94,741.04
2016,4,3,15,0,930.0,102.0,2.7,25.0,793.0,1020.85,746.86
2016,4,3,15,15,917.5,99.5,2.65,25.0,749.0,1019.25,746.9
2016,4,3,15,30,905.0,97.0,2.6,25.0,705.0,1013.63,744.61
2016,4,3,15,45,888.5,94.0,2.6,25.0,655.0,999.62,737.54
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,993.21,735.7
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,965.35,719.19
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,934.18,700.52
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,890.08,673.35
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,843.52,643.95
2016,4,3,17,15,717.5,69.5,1.7,21.5,319.5,779.82,603.41
2016,4,3,17,30,671.0,64.0,1.5,20.0,260.0,722.41,565.35
2016,4,3,17,45,598.0,56.0,1.3,19.0,202.0,632.24,499.57
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,544.24,431.44
2016,4,3,18,15,397.5,36.0,1.15,17.0,94.0,410.82,324.7
2016,4,3,18,30,270.0,24.0,1.2,16.0,44.0,280.1,182.21
2016,4,3,18,45,135.0,12.0,1.3,15.5,22.0,107.31,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,18.0,11.95,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,61.0,23.28,13.61
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,34.94,25.2
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,41.87,31.79
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,48.7,37.99
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,53.22,41.89
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,57.65,45.55
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,65.81,52.36
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,68.65,54.42
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,70.53,55.6
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,72.32,56.7
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,73.22,57.14
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,84.15,66.09
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,97.1,63.73
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,157.26,86.98
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,218.06,127.86
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,279.69,177.25
2016,4,4,10,45,934.0,110.5,3.55,25.0,869.5,340.65,228.74
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,401.56,280.3
2016,4,4,11,15,946.0,113.5,3.3,26.0,925.0,461.41,331.28
2016,4,4,11,30,951.0,115.0,3.2,26.0,949.0,520.55,380.38
2016,4,4,11,45,953.5,115.5,3.1,26.5,963.5,576.76,425.03
2016,4,4,12,0,956.0,116.0,3.0,27.0,978.0,631.52,466.96
2016,4,4,12,15,957.0,116.5,2.9,27.0,984.0,683.71,506.53
2016,4,4,12,30,958.0,117.0,2.8,27.0,990.0,733.89,543.48
2016,4,4,12,45,957.5,116.5,2.7,27.5,986.5,779.97,575.45
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,823.43,603.95
2016,4,4,13,15,954.0,115.5,2.5,28.0,971.0,862.11,628.82
2016,4,4,13,30,951.0,115.0,2.4,28.0,959.0,897.61,651.37
2016,4,4,13,45,946.5,114.0,2.35,28.0,938.0,928.0,670.89
2016,4,4,14,0,942.0,113.0,2.3,28.0,917.0,954.79,688.09
2016,4,4,14,15,935.0,111.5,2.2,28.0,887.5,975.12,700.67
2016,4,4,14,30,928.0,110.0,2.1,28.0,858.0,991.56,710.85
2016,4,4,14,45,919.0,108.0,2.05,28.0,821.5,1001.65,717.69
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,1007.75,722.23
2016,4,4,15,15,897.0,103.5,1.95,28.0,741.0,1005.46,721.68
2016,4,4,15,30,884.0,101.0,1.9,28.0,697.0,999.24,718.92
2016,4,4,15,45,867.5,98.0,1.85,28.0,647.5,996.72,718.73
2016,4,4,16,0,851.0,95.0,1.8,28.0,598.0,978.98,708.98
2016,4,4,16,15,828.0,91.0,1.7,27.5,543.5,950.06,693.0
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,917.88,674.89
2016,4,4,16,45,774.0,82.0,1.55,26.5,432.0,873.82,649.26
2016,4,4,17,0,743.0,77.0,1.5,26.0,375.0,827.35,621.41
2016,4,4,17,15,696.5,71.5,1.4,24.5,316.0,770.49,587.12
2016,4,4,17,30,650.0,66.0,1.3,23.0,257.0,707.25,546.39
2016,4,4,17,45,578.0,57.5,1.25,22.0,200.0,617.67,483.21
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,530.26,417.32
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,400.06,314.14
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,273.68,181.69
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,103.54,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,6.4,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,12.23,0.0
2016,4,5,6,45,301.0,29.0,3.05,14.0,65.5,23.7,14.02
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,34.96,24.95
2016,4,5,7,15,538.5,52.0,3.3,15.5,166.5,41.52,31.18
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,48.01,37.08
2016,4,5,7,45,676.5,67.5,3.15,17.0,282.5,52.19,40.64
2016,4,5,8,0,729.0,74.0,3.1,18.0,342.0,61.36,48.42
2016,4,5,8,15,765.0,79.0,3.2,19.0,400.5,64.35,50.65
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,67.26,52.75
2016,4,5,8,45,826.5,87.5,3.45,21.5,515.0,68.83,53.56
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,70.34,54.3
2016,4,5,9,15,870.0,94.0,3.65,23.5,623.0,71.31,54.81
2016,4,5,9,30,888.0,97.0,3.7,24.0,675.0,82.5,63.88
2016,4,5,9,45,902.0,99.5,3.75,24.5,721.0,98.97,62.19
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,159.68,87.07
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,220.92,128.89
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,282.94,179.07
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,344.33,231.55
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,405.67,284.39
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,465.58,336.01
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,524.74,385.97
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,581.54,432.08
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,636.92,475.74
2016,4,5,12,15,966.5,112.5,4.75,27.0,991.0,689.14,516.7
2016,4,5,12,30,967.0,113.0,4.8,27.0,997.0,739.27,555.2
2016,4,5,12,45,966.0,113.0,4.9,27.5,993.5,785.63,589.31
2016,4,5,13,0,965.0,113.0,5.0,28.0,990.0,829.33,619.88
2016,4,5,13,15,962.5,112.0,5.05,28.0,977.5,868.11,646.88
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,903.67,671.68
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,933.76,692.8
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,960.2,711.55
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,980.52,727.1
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,996.93,740.21
2016,4,5,14,45,924.5,106.0,5.1,27.0,826.0,1006.6,747.86
2016,4,5,15,0,914.0,105.0,5.1,27.0,789.0,1012.27,753.06
2016,4,5,15,15,790.5,142.5,5.0,26.5,710.0,958.06,718.6
2016,4,5,15,30,667.0,180.0,4.9,26.0,631.0,895.29,678.15
2016,4,5,15,45,760.0,137.0,4.8,26.0,616.0,944.72,713.92
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,981.08,739.92
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,952.66,722.55
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,921.0,703.7
2016,4,5,16,45,773.5,83.0,4.15,25.0,434.0,875.68,673.92
2016,4,5,17,0,740.0,79.0,4.0,25.0,376.0,827.99,641.97
2016,4,5,17,15,693.5,73.0,3.55,24.0,317.5,770.68,603.23
2016,4,5,17,30,647.0,67.0,3.1,23.0,259.0,706.68,557.89
2016,4,5,17,45,572.5,59.0,2.7,22.0,201.5,615.57,490.04
2016,4,5,18,0,498.0,51.0,2.3,21.0,144.0,526.66,420.09
2016,4,5,18,15,375.5,38.5,2.3,20.0,94.5,397.04,315.05
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,272.57,186.53
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,102.28,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.0,7.5,2.65,14.5,8.0,6.4,0.0
2016,4,6,6,30,30.0,15.0,2.8,15.0,16.0,12.35,0.0
2016,4,6,6,45,121.5,38.5,3.0,15.5,55.5,29.75,19.15
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,47.06,35.42
2016,4,6,7,15,292.5,80.0,3.45,16.5,146.0,59.32,46.71
2016,4,6,7,30,372.0,98.0,3.7,17.0,197.0,71.64,57.72
2016,4,6,7,45,314.5,121.0,4.0,18.0,218.0,88.01,71.81
2016,4,6,8,0,257.0,144.0,4.3,19.0,239.0,101.8,83.31
2016,4,6,8,15,301.5,162.5,4.65,19.5,292.0,113.32,92.78
2016,4,6,8,30,346.0,181.0,5.0,20.0,345.0,124.43,101.74
2016,4,6,8,45,402.0,192.0,5.4,20.5,404.0,124.16,100.95
2016,4,6,9,0,458.0,203.0,5.8,21.0,463.0,128.92,104.44
2016,4,6,9,15,639.0,160.5,5.95,21.0,558.0,102.2,81.56
2016,4,6,9,30,820.0,118.0,6.1,21.0,653.0,84.25,66.16
2016,4,6,9,45,536.5,231.0,6.25,21.5,591.0,150.83,107.99
2016,4,6,10,0,253.0,344.0,6.4,22.0,529.0,235.28,172.54
2016,4,6,10,15,324.0,344.0,6.35,22.5,593.0,270.83,195.14
2016,4,6,10,30,395.0,344.0,6.3,23.0,657.0,314.57,226.61
2016,4,6,10,45,468.0,332.0,6.3,23.5,717.0,350.9,254.34
2016,4,6,11,0,541.0,320.0,6.3,24.0,777.0,404.54,296.59
2016,4,6,11,15,530.5,336.5,6.2,24.0,794.5,451.27,335.85
2016,4,6,11,30,520.0,353.0,6.1,24.0,812.0,496.94,373.4
2016,4,6,11,45,748.0,232.0,6.05,24.5,904.5,562.02,424.32
2016,4,6,12,0,976.0,111.0,6.0,25.0,997.0,644.6,489.11
2016,4,6,12,15,979.0,111.5,5.9,25.0,1004.5,698.75,531.84
2016,4,6,12,30,982.0,112.0,5.8,25.0,1012.0,751.03,572.17
2016,4,6,12,45,991.0,107.0,5.75,25.0,1013.0,800.86,610.13
2016,4,6,13,0,1000.0,102.0,5.7,25.0,1014.0,848.52,644.27
2016,4,6,13,15,998.0,101.5,5.6,25.0,1001.5,889.11,672.27
2016,4,6,13,30,996.0,101.0,5.5,25.0,989.0,926.44,697.83
2016,4,6,13,45,997.0,97.0,5.45,25.5,969.5,959.52,719.24
2016,4,6,14,0,998.0,93.0,5.4,26.0,950.0,988.98,738.07
2016,4,6,14,15,991.5,92.0,5.35,26.0,920.0,1010.91,753.32
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,1028.81,765.98
2016,4,6,14,45,961.0,97.5,5.25,26.0,849.0,1034.12,770.34
2016,4,6,15,0,937.0,104.0,5.2,26.0,808.0,1035.18,772.11
2016,4,6,15,15,924.5,101.5,5.05,25.5,763.0,1033.4,772.93
2016,4,6,15,30,912.0,99.0,4.9,25.0,718.0,1027.59,771.2
2016,4,6,15,45,901.5,94.0,4.8,25.0,668.5,1016.89,765.23
2016,4,6,16,0,891.0,89.0,4.7,25.0,619.0,1002.31,756.82
2016,4,6,16,15,868.5,85.5,4.4,24.5,563.5,985.34,747.08
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,953.68,727.73
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.0,912.98,701.91
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,869.63,673.71
2016,4,6,17,15,750.0,65.5,2.95,22.0,332.0,807.39,630.88
2016,4,6,17,30,706.0,60.0,2.4,21.0,272.0,744.04,585.44
2016,4,6,17,45,639.0,53.0,1.9,20.0,213.0,658.18,521.16
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,582.22,460.45
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,452.65,357.13
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,329.61,230.16
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,128.66,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,8.54,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,16.13,0.0
2016,4,7,6,45,105.5,38.5,2.85,14.5,55.0,29.76,19.46
2016,4,7,7,0,211.0,57.0,3.2,16.0,90.0,42.87,31.84
2016,4,7,7,15,249.5,77.5,3.25,16.5,132.5,58.46,45.99
2016,4,7,7,30,288.0,98.0,3.3,17.0,175.0,72.74,58.69
2016,4,7,7,45,315.5,116.0,3.4,18.0,219.0,84.87,69.05
2016,4,7,8,0,343.0,134.0,3.5,19.0,263.0,96.56,78.73
2016,4,7,8,15,290.5,167.0,3.65,20.0,288.5,115.85,94.68
2016,4,7,8,30,238.0,200.0,3.8,21.0,314.0,133.87,109.2
2016,4,7,8,45,553.0,147.0,4.0,22.0,451.5,98.54,78.59
2016,4,7,9,0,868.0,94.0,4.2,23.0,589.0,72.43,56.02
2016,4,7,9,15,885.5,96.5,4.2,23.5,640.5,73.0,56.2
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,83.89,65.01
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,106.27,63.63
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,167.05,90.47
2016,4,7,10,15,764.5,185.0,4.15,26.5,764.0,236.62,146.89
2016,4,7,10,30,593.0,270.0,4.1,27.0,742.0,306.77,208.79
2016,4,7,10,45,635.5,263.5,4.1,27.5,787.0,354.99,247.1
2016,4,7,11,0,678.0,257.0,4.1,28.0,832.0,409.53,290.84
2016,4,7,11,15,824.0,184.5,4.1,28.0,901.5,467.96,336.84
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,535.91,390.76
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,591.82,435.16
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,644.54,475.65
2016,4,7,12,15,762.0,242.5,4.0,29.0,938.5,674.08,497.17
2016,4,7,12,30,587.0,348.0,3.9,29.0,888.0,687.85,505.82
2016,4,7,12,45,613.0,331.5,3.85,29.0,894.0,730.31,536.95
2016,4,7,13,0,639.0,315.0,3.8,29.0,900.0,770.51,566.02
2016,4,7,13,15,600.5,330.0,3.65,29.0,874.0,789.81,578.76
2016,4,7,13,30,562.0,345.0,3.5,29.0,848.0,802.85,587.07
2016,4,7,13,45,594.0,318.5,3.4,29.0,839.5,834.82,610.01
2016,4,7,14,0,626.0,292.0,3.3,29.0,831.0,866.26,632.32
2016,4,7,14,15,545.0,307.5,3.15,29.0,765.5,829.87,606.57
2016,4,7,14,30,464.0,323.0,3.0,29.0,700.0,788.99,577.99
2016,4,7,14,45,553.0,274.5,2.9,29.0,704.5,842.06,617.1
2016,4,7,15,0,642.0,226.0,2.8,29.0,709.0,899.26,657.77
2016,4,7,15,15,587.5,227.5,2.65,29.0,650.0,852.83,626.32
2016,4,7,15,30,533.0,229.0,2.5,29.0,591.0,810.04,597.71
2016,4,7,15,45,643.5,173.0,2.4,29.0,579.5,872.68,642.6
2016,4,7,16,0,754.0,117.0,2.3,29.0,568.0,913.14,669.9
2016,4,7,16,15,762.0,101.0,2.1,28.5,521.5,901.06,663.2
2016,4,7,16,30,770.0,85.0,1.9,28.0,475.0,884.61,654.05
2016,4,7,16,45,731.5,89.0,1.75,27.5,425.0,850.84,633.74
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,810.39,608.62
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,743.43,566.69
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,675.89,522.41
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,582.61,456.09
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,491.42,387.27
2016,4,7,18,15,329.0,43.5,1.15,21.0,95.0,365.87,288.05
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,247.52,174.11
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,89.32,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,13.0,9.0,7.68,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,14.77,0.0
2016,4,8,6,45,72.5,40.0,3.6,13.5,52.0,31.33,21.05
2016,4,8,7,0,145.0,62.0,3.8,14.0,86.0,46.86,35.66
2016,4,8,7,15,188.0,85.0,4.05,15.0,128.5,63.06,50.36
2016,4,8,7,30,231.0,108.0,4.3,16.0,171.0,78.75,64.23
2016,4,8,7,45,282.0,122.5,4.55,17.0,217.5,88.68,72.67
2016,4,8,8,0,333.0,137.0,4.8,18.0,264.0,98.31,80.59
2016,4,8,8,15,424.5,142.5,5.1,18.5,330.0,97.47,79.43
2016,4,8,8,30,516.0,148.0,5.4,19.0,396.0,100.36,81.47
2016,4,8,8,45,489.5,177.0,5.7,20.0,434.0,115.88,94.08
2016,4,8,9,0,463.0,206.0,6.0,21.0,472.0,130.33,105.59
2016,4,8,9,15,453.0,230.0,5.95,21.0,509.0,141.13,114.29
2016,4,8,9,30,443.0,254.0,5.9,21.0,546.0,151.11,122.28
2016,4,8,9,45,501.5,250.5,5.85,21.5,602.5,164.33,117.13
2016,4,8,10,0,560.0,247.0,5.8,22.0,659.0,205.88,136.91
2016,4,8,10,15,498.0,286.5,5.7,22.5,667.0,259.59,178.84
2016,4,8,10,30,436.0,326.0,5.6,23.0,675.0,306.89,219.05
2016,4,8,10,45,421.0,347.0,5.5,23.5,694.5,349.98,254.84
2016,4,8,11,0,406.0,368.0,5.4,24.0,714.0,399.67,295.21
2016,4,8,11,15,327.0,407.0,5.3,24.0,690.0,425.16,318.03
2016,4,8,11,30,248.0,446.0,5.2,24.0,666.0,442.98,333.55
2016,4,8,11,45,323.0,426.0,5.1,24.5,718.0,492.2,370.55
2016,4,8,12,0,398.0,406.0,5.0,25.0,770.0,547.72,412.08
2016,4,8,12,15,388.0,414.0,4.8,25.0,770.5,577.76,434.61
2016,4,8,12,30,378.0,422.0,4.6,25.0,771.0,606.46,455.67
2016,4,8,12,45,317.5,442.0,4.45,25.5,734.5,607.51,454.93
2016,4,8,13,0,257.0,462.0,4.3,26.0,698.0,603.44,450.35
2016,4,8,13,15,259.5,455.0,4.2,26.0,691.0,621.29,463.62
2016,4,8,13,30,262.0,448.0,4.1,26.0,684.0,637.94,475.88
2016,4,8,13,45,193.5,440.5,4.0,26.0,613.0,579.05,433.13
2016,4,8,14,0,125.0,433.0,3.9,26.0,542.0,525.18,393.46
2016,4,8,14,15,93.5,403.5,3.9,26.0,483.5,462.51,348.32
2016,4,8,14,30,62.0,374.0,3.9,26.0,425.0,411.44,310.86
2016,4,8,14,45,290.5,322.0,3.9,26.0,544.0,621.59,471.55
2016,4,8,15,0,519.0,270.0,3.9,26.0,663.0,820.14,616.61
2016,4,8,15,15,411.0,287.5,3.9,25.5,587.5,743.81,562.21
2016,4,8,15,30,303.0,305.0,3.9,25.0,512.0,646.65,493.53
2016,4,8,15,45,412.0,250.0,3.95,25.0,510.0,720.37,551.78
2016,4,8,16,0,521.0,195.0,4.0,25.0,508.0,771.31,593.06
2016,4,8,16,15,598.0,159.5,3.9,24.5,487.5,816.04,628.08
2016,4,8,16,30,675.0,124.0,3.8,24.0,467.0,847.98,653.36
2016,4,8,16,45,637.5,117.5,3.75,24.0,411.5,797.64,619.41
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,745.35,583.89
2016,4,8,17,15,550.0,101.5,3.3,23.0,299.5,676.53,535.95
2016,4,8,17,30,500.0,92.0,2.9,22.0,243.0,601.39,481.47
2016,4,8,17,45,417.5,80.5,2.5,21.0,188.5,504.54,407.79
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,411.75,333.51
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,299.45,240.12
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,194.38,139.63
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,62.78,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.68,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,14.84,0.92
2016,4,9,6,45,44.5,42.0,2.55,14.5,49.5,32.69,22.27
2016,4,9,7,0,89.0,66.0,2.8,15.0,81.0,50.17,38.48
2016,4,9,7,15,151.0,84.5,2.85,15.5,121.5,62.53,49.82
2016,4,9,7,30,213.0,103.0,2.9,16.0,162.0,75.42,61.3
2016,4,9,7,45,106.5,54.0,2.95,16.5,83.5,41.06,30.86
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.11,0.0
2016,4,9,8,15,0.0,34.5,3.2,17.5,34.5,28.5,19.51
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,53.06,40.8
2016,4,9,8,45,209.0,141.5,3.6,18.5,262.5,97.61,78.92
2016,4,9,9,0,418.0,219.0,3.8,19.0,461.0,137.07,111.93
2016,4,9,9,15,209.0,119.0,3.9,19.5,240.0,72.29,56.45
2016,4,9,9,30,0.0,19.0,4.0,20.0,19.0,15.74,7.89
2016,4,9,9,45,0.0,21.0,4.15,20.5,21.0,17.42,8.65
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,19.1,9.96
2016,4,9,10,15,0.0,24.5,4.35,21.5,24.5,20.36,10.93
2016,4,9,10,30,0.0,26.0,4.4,22.0,26.0,21.63,11.89
2016,4,9,10,45,0.0,73.5,4.5,22.5,73.5,61.36,43.77
2016,4,9,11,0,0.0,121.0,4.6,23.0,121.0,100.27,74.51
2016,4,9,11,15,0.0,130.5,4.6,23.0,131.0,108.09,80.57
2016,4,9,11,30,0.0,140.0,4.6,23.0,141.0,115.98,86.7
2016,4,9,11,45,0.0,123.5,4.7,23.5,124.0,102.73,76.04
2016,4,9,12,0,0.0,107.0,4.8,24.0,107.0,89.29,65.29
2016,4,9,12,15,17.0,248.0,4.85,24.0,263.5,215.8,163.97
2016,4,9,12,30,34.0,389.0,4.9,24.0,420.0,346.25,262.99
2016,4,9,12,45,147.5,426.0,4.95,24.5,561.5,470.04,356.48
2016,4,9,13,0,261.0,463.0,5.0,25.0,703.0,608.12,458.1
2016,4,9,13,15,187.5,458.5,5.0,25.0,630.0,559.54,421.8
2016,4,9,13,30,114.0,454.0,5.0,25.0,557.0,499.54,377.17
2016,4,9,13,45,464.0,314.5,5.05,25.5,717.5,721.37,546.5
2016,4,9,14,0,814.0,175.0,5.1,26.0,878.0,921.11,690.9
2016,4,9,14,15,503.5,291.0,5.1,25.5,721.5,778.04,587.82
2016,4,9,14,30,193.0,407.0,5.1,25.0,565.0,586.75,445.13
2016,4,9,14,45,225.0,383.5,5.15,25.0,560.0,604.77,461.2
2016,4,9,15,0,257.0,360.0,5.2,25.0,555.0,641.92,490.17
2016,4,9,15,15,238.5,340.5,5.2,25.0,514.0,592.69,455.4
2016,4,9,15,30,220.0,321.0,5.2,25.0,473.0,561.59,433.63
2016,4,9,15,45,459.0,234.0,5.2,25.0,520.0,750.3,579.89
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,902.47,692.62
2016,4,9,16,15,670.0,141.0,5.05,24.5,514.5,867.37,669.57
2016,4,9,16,30,642.0,135.0,4.9,24.0,462.0,829.46,645.38
2016,4,9,16,45,609.5,126.0,4.8,24.0,407.5,781.28,612.44
2016,4,9,17,0,577.0,117.0,4.7,24.0,353.0,731.08,577.46
2016,4,9,17,15,525.5,107.0,4.4,23.5,297.5,653.59,521.37
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,585.34,471.01
2016,4,9,17,45,405.5,83.5,3.8,22.5,189.0,498.62,404.06
2016,4,9,18,0,337.0,70.0,3.5,22.0,136.0,414.95,336.19
2016,4,9,18,15,234.0,51.5,3.55,21.5,90.0,300.11,239.97
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,175.2,126.5
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,61.51,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,9.82,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,18.1,4.17
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,33.99,23.28
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,48.93,37.12
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,59.12,46.46
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,69.06,55.26
2016,4,10,7,45,219.0,73.5,5.15,19.0,135.0,51.98,40.08
2016,4,10,8,0,0.0,53.0,5.5,20.0,53.0,43.86,32.73
2016,4,10,8,15,0.0,80.5,5.65,20.5,80.5,66.79,52.38
2016,4,10,8,30,0.0,108.0,5.8,21.0,108.0,88.04,70.28
2016,4,10,8,45,0.0,116.5,5.95,21.5,116.5,94.86,75.67
2016,4,10,9,0,0.0,125.0,6.1,22.0,125.0,101.62,80.95
2016,4,10,9,15,0.0,130.0,6.1,22.5,130.0,105.7,83.95
2016,4,10,9,30,0.0,135.0,6.1,23.0,135.0,109.73,86.88
2016,4,10,9,45,7.5,192.5,6.15,24.0,198.0,152.57,116.22
2016,4,10,10,0,15.0,250.0,6.2,25.0,261.0,195.72,148.72
2016,4,10,10,15,10.5,220.0,6.2,25.5,228.5,176.55,133.36
2016,4,10,10,30,6.0,190.0,6.2,26.0,196.0,154.96,116.32
2016,4,10,10,45,7.5,196.0,6.2,26.5,203.0,161.12,120.7
2016,4,10,11,0,9.0,202.0,6.2,27.0,210.0,167.49,125.25
2016,4,10,11,15,79.0,329.5,6.2,26.5,400.5,287.14,216.06
2016,4,10,11,30,149.0,457.0,6.2,26.0,591.0,412.54,310.3
2016,4,10,11,45,155.5,456.0,6.2,26.0,597.5,432.84,325.9
2016,4,10,12,0,162.0,455.0,6.2,26.0,604.0,453.42,341.86
2016,4,10,12,15,88.5,369.5,6.1,25.5,451.0,358.14,271.54
2016,4,10,12,30,15.0,284.0,6.0,25.0,298.0,245.98,186.33
2016,4,10,12,45,28.0,343.5,5.95,25.0,369.5,310.91,236.11
2016,4,10,13,0,41.0,403.0,5.9,25.0,441.0,377.56,286.42
2016,4,10,13,15,88.0,431.5,5.7,25.0,512.0,447.79,339.76
2016,4,10,13,30,135.0,460.0,5.5,25.0,583.0,533.68,403.81
2016,4,10,13,45,163.5,450.0,5.3,25.0,594.5,562.89,425.79
2016,4,10,14,0,192.0,440.0,5.1,25.0,606.0,592.73,448.33
2016,4,10,14,15,96.0,279.0,5.25,25.0,362.0,358.71,275.23
2016,4,10,14,30,0.0,118.0,5.4,25.0,118.0,99.22,73.07
2016,4,10,14,45,3.0,153.0,5.6,25.5,155.5,132.78,99.73
2016,4,10,15,0,6.0,188.0,5.8,26.0,193.0,167.66,127.09
2016,4,10,15,15,43.0,250.5,5.85,26.0,280.5,281.74,217.18
2016,4,10,15,30,80.0,313.0,5.9,26.0,368.0,392.36,303.1
2016,4,10,15,45,41.5,243.0,5.95,26.0,271.5,280.93,217.38
2016,4,10,16,0,3.0,173.0,6.0,26.0,175.0,155.28,118.5
2016,4,10,16,15,18.5,186.5,5.9,25.5,196.5,186.65,144.79
2016,4,10,16,30,34.0,200.0,5.8,25.0,218.0,239.82,188.24
2016,4,10,16,45,28.0,177.5,5.7,25.0,191.0,212.5,166.99
2016,4,10,17,0,22.0,155.0,5.6,25.0,164.0,168.01,131.84
2016,4,10,17,15,199.5,134.0,5.3,24.5,196.5,366.93,297.41
2016,4,10,17,30,377.0,113.0,5.0,24.0,229.0,519.76,421.26
2016,4,10,17,45,299.0,97.0,4.7,23.5,177.0,406.48,330.97
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,317.81,257.6
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,220.32,175.22
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,109.78,77.98
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,38.37,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,26.5,12.0,3.9,19.0,13.5,10.24,0.0
2016,4,11,6,30,53.0,24.0,3.9,19.0,27.0,19.24,6.11
2016,4,11,6,45,131.5,47.5,3.95,19.5,67.5,36.32,25.04
2016,4,11,7,0,210.0,71.0,4.0,20.0,108.0,53.38,40.53
2016,4,11,7,15,105.0,66.5,4.25,20.5,85.0,52.19,39.89
2016,4,11,7,30,0.0,62.0,4.5,21.0,62.0,51.19,39.09
2016,4,11,7,45,122.5,108.0,4.8,22.0,156.0,81.49,65.05
2016,4,11,8,0,245.0,154.0,5.1,23.0,250.0,107.7,86.95
2016,4,11,8,15,202.0,184.0,5.1,23.5,271.5,129.77,105.1
2016,4,11,8,30,159.0,214.0,5.1,24.0,293.0,146.71,118.64
2016,4,11,8,45,207.5,236.0,5.1,24.5,350.5,160.07,129.03
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,163.63,131.24
2016,4,11,9,15,278.5,278.5,4.95,25.5,454.5,173.19,138.34
2016,4,11,9,30,301.0,299.0,4.8,26.0,501.0,182.19,144.92
2016,4,11,9,45,538.0,226.5,4.7,26.5,616.0,158.73,106.84
2016,4,11,10,0,775.0,154.0,4.6,27.0,731.0,186.02,109.25
2016,4,11,10,15,788.0,157.0,4.35,27.5,769.0,241.09,148.98
2016,4,11,10,30,801.0,160.0,4.1,28.0,807.0,297.59,194.51
2016,4,11,10,45,823.5,154.0,3.9,28.5,841.5,351.98,239.81
2016,4,11,11,0,846.0,148.0,3.7,29.0,876.0,408.26,286.56
2016,4,11,11,15,853.0,149.5,3.45,29.5,899.0,465.0,332.85
2016,4,11,11,30,860.0,151.0,3.2,30.0,922.0,521.51,377.38
2016,4,11,11,45,872.5,146.5,3.0,30.5,939.5,575.29,418.48
2016,4,11,12,0,885.0,142.0,2.8,31.0,957.0,628.12,457.38
2016,4,11,12,15,887.5,142.0,2.65,31.0,963.0,677.32,493.43
2016,4,11,12,30,890.0,142.0,2.5,31.0,969.0,724.85,527.21
2016,4,11,12,45,896.0,138.0,2.45,31.5,968.5,769.87,557.85
2016,4,11,13,0,902.0,134.0,2.4,32.0,968.0,812.84,585.64
2016,4,11,13,15,900.5,133.5,2.35,32.0,956.5,850.48,609.73
2016,4,11,13,30,899.0,133.0,2.3,32.0,945.0,885.22,631.8
2016,4,11,13,45,900.0,128.5,2.3,32.0,926.5,915.41,651.32
2016,4,11,14,0,901.0,124.0,2.3,32.0,908.0,942.27,668.77
2016,4,11,14,15,895.0,122.5,2.25,32.0,879.5,962.15,681.41
2016,4,11,14,30,889.0,121.0,2.2,32.0,851.0,978.33,691.86
2016,4,11,14,45,473.0,230.0,2.2,32.0,617.0,722.72,524.52
2016,4,11,15,0,57.0,339.0,2.2,32.0,383.0,384.17,281.54
2016,4,11,15,15,451.5,225.5,2.15,31.5,538.5,720.02,530.17
2016,4,11,15,30,846.0,112.0,2.1,31.0,694.0,995.96,712.97
2016,4,11,15,45,582.5,184.5,2.05,31.0,572.5,828.06,603.15
2016,4,11,16,0,319.0,257.0,2.0,31.0,451.0,622.38,461.17
2016,4,11,16,15,549.5,174.5,1.85,30.5,472.0,779.02,577.13
2016,4,11,16,30,780.0,92.0,1.7,30.0,493.0,906.99,662.23
2016,4,11,16,45,753.0,86.0,1.55,30.0,437.0,865.27,634.2
2016,4,11,17,0,726.0,80.0,1.4,30.0,381.0,821.13,605.95
2016,4,11,17,15,680.5,74.5,1.2,29.0,323.0,764.98,570.63
2016,4,11,17,30,635.0,69.0,1.0,28.0,265.0,702.37,529.39
2016,4,11,17,45,566.5,60.5,0.8,27.5,208.5,615.46,467.94
2016,4,11,18,0,498.0,52.0,0.6,27.0,152.0,530.58,404.77
2016,4,11,18,15,383.0,40.5,0.5,26.5,102.5,407.29,310.44
2016,4,11,18,30,268.0,29.0,0.4,26.0,53.0,292.34,208.89
2016,4,11,18,45,134.0,14.5,0.35,26.0,26.5,109.61,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,10.67,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,19.32,7.55
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,32.91,22.88
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,46.2,35.29
2016,4,12,7,15,175.0,82.0,3.7,14.5,114.5,61.13,48.86
2016,4,12,7,30,17.0,103.0,3.6,15.0,108.0,80.57,66.11
2016,4,12,7,45,8.5,97.5,3.5,15.5,100.0,78.21,63.83
2016,4,12,8,0,0.0,92.0,3.4,16.0,92.0,75.03,60.74
2016,4,12,8,15,0.0,107.5,3.45,16.5,107.5,87.14,70.95
2016,4,12,8,30,0.0,123.0,3.5,17.0,123.0,99.14,80.91
2016,4,12,8,45,0.0,114.5,3.6,17.5,114.5,93.44,75.53
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,87.34,69.9
2016,4,12,9,15,0.0,112.0,3.7,18.5,112.0,92.16,73.63
2016,4,12,9,30,0.0,118.0,3.7,19.0,118.0,96.92,77.29
2016,4,12,9,45,0.0,125.5,3.7,19.5,125.5,102.91,78.32
2016,4,12,10,0,0.0,133.0,3.7,20.0,133.0,109.0,82.85
2016,4,12,10,15,0.0,94.0,3.65,20.5,94.0,78.37,57.94
2016,4,12,10,30,0.0,55.0,3.6,21.0,55.0,45.85,31.56
2016,4,12,10,45,4.5,135.0,3.55,21.5,139.5,112.69,84.75
2016,4,12,11,0,9.0,215.0,3.5,22.0,224.0,177.67,135.33
2016,4,12,11,15,10.5,219.5,3.5,22.0,229.5,183.19,139.43
2016,4,12,11,30,12.0,224.0,3.5,22.0,235.0,188.9,143.81
2016,4,12,11,45,6.0,175.0,3.5,22.5,180.5,147.85,111.6
2016,4,12,12,0,0.0,126.0,3.5,23.0,126.0,104.97,77.8
2016,4,12,12,15,1.5,139.5,3.5,23.0,141.0,117.25,87.49
2016,4,12,12,30,3.0,153.0,3.5,23.0,156.0,129.79,97.32
2016,4,12,12,45,6.0,178.5,3.55,23.5,184.5,153.68,115.8
2016,4,12,13,0,9.0,204.0,3.6,24.0,213.0,178.12,134.57
2016,4,12,13,15,26.0,301.0,3.65,24.0,325.0,282.98,215.09
2016,4,12,13,30,43.0,398.0,3.7,24.0,437.0,389.5,294.91
2016,4,12,13,45,28.0,329.5,3.75,24.0,355.0,319.6,242.59
2016,4,12,14,0,13.0,261.0,3.8,24.0,273.0,235.45,178.96
2016,4,12,14,15,13.5,262.0,3.85,24.0,274.0,238.4,181.67
2016,4,12,14,30,14.0,263.0,3.9,24.0,275.0,241.47,184.34
2016,4,12,14,45,7.0,203.5,4.0,24.0,210.0,181.85,138.44
2016,4,12,15,0,0.0,144.0,4.1,24.0,145.0,122.18,91.81
2016,4,12,15,15,0.0,146.0,4.1,24.0,146.5,124.26,93.73
2016,4,12,15,30,0.0,148.0,4.1,24.0,148.0,126.5,95.74
2016,4,12,15,45,0.0,128.5,4.1,24.0,128.5,109.16,82.24
2016,4,12,16,0,0.0,109.0,4.1,24.0,109.0,91.76,68.6
2016,4,12,16,15,0.0,113.0,4.05,23.5,113.0,95.83,72.27
2016,4,12,16,30,0.0,117.0,4.0,23.0,117.0,100.41,76.4
2016,4,12,16,45,17.0,138.5,3.95,22.5,145.5,140.38,110.04
2016,4,12,17,0,34.0,160.0,3.9,22.0,174.0,202.38,161.36
2016,4,12,17,15,25.5,137.0,3.75,21.5,146.5,171.4,136.64
2016,4,12,17,30,17.0,114.0,3.6,21.0,119.0,126.05,99.77
2016,4,12,17,45,8.5,90.0,3.45,20.5,92.5,95.12,74.05
2016,4,12,18,0,0.0,66.0,3.3,20.0,66.0,63.72,47.43
2016,4,12,18,15,0.0,43.5,3.5,19.5,43.5,40.43,27.62
2016,4,12,18,30,0.0,21.0,3.7,19.0,21.0,17.33,7.7
2016,4,12,18,45,0.0,10.5,3.95,19.0,10.5,8.96,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
