Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.28,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.46,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,5.74,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,9.03,2.36
2016,4,13,7,15,0.0,16.0,3.0,15.5,16.0,13.16,6.1
2016,4,13,7,30,0.0,21.0,3.0,16.0,21.0,17.29,9.81
2016,4,13,7,45,0.0,20.5,3.0,16.5,20.5,16.89,9.4
2016,4,13,8,0,0.0,20.0,3.0,17.0,20.0,16.49,8.98
2016,4,13,8,15,0.0,19.5,2.95,17.0,19.5,16.09,8.58
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,15.69,8.17
2016,4,13,8,45,0.0,84.0,2.85,17.5,84.0,69.8,55.2
2016,4,13,9,0,0.0,149.0,2.8,18.0,149.0,119.26,97.1
2016,4,13,9,15,0.0,93.5,2.75,18.0,93.5,77.84,61.48
2016,4,13,9,30,0.0,38.0,2.7,18.0,38.0,31.54,21.63
2016,4,13,9,45,2.0,109.5,2.65,18.5,111.0,90.68,68.68
2016,4,13,10,0,4.0,181.0,2.6,19.0,184.0,145.74,112.35
2016,4,13,10,15,14.0,246.0,2.6,19.5,257.5,196.27,151.2
2016,4,13,10,30,24.0,311.0,2.6,20.0,331.0,247.65,190.07
2016,4,13,10,45,27.5,331.5,2.6,20.5,355.0,255.85,195.63
2016,4,13,11,0,31.0,352.0,2.6,21.0,379.0,277.23,211.45
2016,4,13,11,15,29.0,353.0,2.6,21.0,379.0,283.72,216.38
2016,4,13,11,30,27.0,354.0,2.6,21.0,379.0,289.82,221.03
2016,4,13,11,45,24.0,346.0,2.6,21.5,368.5,292.86,222.92
2016,4,13,12,0,21.0,338.0,2.6,22.0,358.0,288.36,219.1
2016,4,13,12,15,16.0,280.5,2.65,22.0,296.0,241.9,184.0
2016,4,13,12,30,11.0,223.0,2.7,22.0,234.0,193.22,146.84
2016,4,13,12,45,11.0,228.0,2.75,22.5,239.0,198.66,150.91
2016,4,13,13,0,11.0,233.0,2.8,23.0,244.0,204.13,154.89
2016,4,13,13,15,5.5,183.0,2.8,23.0,188.5,158.43,119.58
2016,4,13,13,30,0.0,133.0,2.8,23.0,133.0,111.81,83.18
2016,4,13,13,45,0.0,116.5,2.8,23.5,116.5,97.87,72.2
2016,4,13,14,0,0.0,100.0,2.8,24.0,100.0,83.85,61.11
2016,4,13,14,15,0.0,105.0,2.75,24.0,105.0,88.08,64.54
2016,4,13,14,30,0.0,110.0,2.7,24.0,110.0,92.34,68.0
2016,4,13,14,45,15.5,208.0,2.65,24.0,219.5,194.16,148.32
2016,4,13,15,0,31.0,306.0,2.6,24.0,329.0,323.59,247.44
2016,4,13,15,15,152.5,311.5,2.5,23.5,418.0,476.32,365.79
2016,4,13,15,30,274.0,317.0,2.4,23.0,507.0,633.15,482.9
2016,4,13,15,45,541.0,210.5,2.35,23.0,551.5,808.5,613.72
2016,4,13,16,0,808.0,104.0,2.3,23.0,596.0,957.79,715.86
2016,4,13,16,15,784.5,100.0,2.2,22.5,543.0,927.9,697.0
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,894.93,677.74
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,856.14,653.45
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,809.64,623.37
2016,4,13,17,15,654.0,79.0,1.8,21.5,321.0,747.79,581.5
2016,4,13,17,30,609.0,73.0,1.6,21.0,264.0,685.37,537.79
2016,4,13,17,45,541.0,64.5,1.4,20.5,208.0,599.4,474.62
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,515.34,409.68
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,396.51,315.59
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,285.41,215.88
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,137.02,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.5,11.1,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,43.0,21.32,10.5
2016,4,14,6,45,347.0,38.5,2.75,13.5,91.0,31.15,21.52
2016,4,14,7,0,469.0,51.0,3.0,14.0,139.0,40.79,30.6
2016,4,14,7,15,238.0,77.0,3.0,14.5,122.0,58.28,46.38
2016,4,14,7,30,7.0,103.0,3.0,15.0,105.0,80.74,66.26
2016,4,14,7,45,3.5,117.0,3.0,16.0,118.0,91.86,75.65
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,102.85,84.66
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,99.16,80.99
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,94.85,76.83
2016,4,14,8,45,0.0,135.5,3.05,19.0,135.5,108.96,88.26
2016,4,14,9,0,0.0,154.0,3.1,20.0,154.0,122.88,99.34
2016,4,14,9,15,5.5,186.0,3.05,20.5,190.0,146.14,118.23
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,168.82,136.36
2016,4,14,9,45,17.0,250.0,2.95,21.5,263.0,193.2,148.41
2016,4,14,10,0,23.0,282.0,2.9,22.0,300.0,219.19,167.4
2016,4,14,10,15,33.5,318.0,2.85,22.0,345.5,235.67,179.19
2016,4,14,10,30,44.0,354.0,2.8,22.0,391.0,267.75,203.16
2016,4,14,10,45,110.0,396.5,2.8,22.5,491.5,312.95,235.09
2016,4,14,11,0,176.0,439.0,2.8,23.0,592.0,378.15,282.47
2016,4,14,11,15,304.0,412.5,2.8,23.5,684.5,425.92,316.75
2016,4,14,11,30,432.0,386.0,2.8,24.0,777.0,490.12,364.13
2016,4,14,11,45,677.0,258.0,2.8,24.5,881.0,560.09,416.83
2016,4,14,12,0,922.0,130.0,2.8,25.0,985.0,647.76,482.9
2016,4,14,12,15,922.5,130.0,2.75,25.0,989.5,697.01,519.92
2016,4,14,12,30,923.0,130.0,2.7,25.0,994.0,744.31,554.77
2016,4,14,12,45,922.0,129.5,2.7,25.0,990.0,787.96,586.56
2016,4,14,13,0,921.0,129.0,2.7,25.0,986.0,829.09,614.83
2016,4,14,13,15,918.0,128.5,2.65,25.0,973.5,865.87,639.13
2016,4,14,13,30,915.0,128.0,2.6,25.0,961.0,899.59,661.28
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.5,927.85,678.84
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,952.61,694.11
2016,4,14,14,15,899.0,123.5,2.55,25.5,889.0,971.45,707.92
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,986.53,719.47
2016,4,14,14,45,882.5,120.0,2.5,25.0,823.5,994.91,725.95
2016,4,14,15,0,873.0,118.0,2.5,25.0,787.0,999.44,730.19
2016,4,14,15,15,860.0,115.0,2.5,25.0,743.5,995.62,729.23
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,1000.35,734.12
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.5,984.94,725.97
2016,4,14,16,0,814.0,105.0,2.5,25.0,603.0,965.91,715.75
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.5,936.41,699.53
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,903.8,681.15
2016,4,14,16,45,736.5,92.0,2.4,23.5,440.0,865.14,658.77
2016,4,14,17,0,705.0,87.0,2.4,23.0,384.0,818.67,630.37
2016,4,14,17,15,660.0,80.5,2.2,22.0,326.0,755.94,589.16
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,692.6,545.88
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,606.79,482.67
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,522.81,417.6
2016,4,14,18,15,371.5,44.5,1.6,19.0,107.0,403.57,322.85
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,291.91,223.11
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,141.19,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,15.0,1.25,12.5,21.5,12.8,0.0
2016,4,15,6,30,164.0,30.0,1.5,13.0,43.0,23.17,12.48
2016,4,15,6,45,267.0,47.0,1.75,14.0,88.5,35.95,25.73
2016,4,15,7,0,370.0,64.0,2.0,15.0,134.0,48.48,37.28
2016,4,15,7,15,185.0,76.0,2.05,15.5,111.0,57.24,45.29
2016,4,15,7,30,0.0,88.0,2.1,16.0,88.0,70.45,56.94
2016,4,15,7,45,5.5,115.0,2.2,17.0,117.0,90.63,74.25
2016,4,15,8,0,11.0,142.0,2.3,18.0,146.0,110.47,90.85
2016,4,15,8,15,16.5,164.5,2.25,18.5,172.5,127.1,104.52
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,143.55,117.81
2016,4,15,8,45,52.5,226.0,2.2,19.5,257.5,160.51,131.33
2016,4,15,9,0,83.0,265.0,2.2,20.0,316.0,183.5,149.65
2016,4,15,9,15,101.0,293.0,2.2,20.5,359.0,199.81,162.2
2016,4,15,9,30,119.0,321.0,2.2,21.0,402.0,202.03,163.19
2016,4,15,9,45,479.5,225.0,2.25,21.5,583.5,161.64,109.62
2016,4,15,10,0,840.0,129.0,2.3,22.0,765.0,188.32,109.05
2016,4,15,10,15,850.5,131.0,2.35,22.5,802.0,245.92,152.89
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,311.12,206.65
2016,4,15,10,45,872.5,132.5,2.45,23.5,870.0,368.0,255.19
2016,4,15,11,0,884.0,132.0,2.5,24.0,901.0,425.31,303.77
2016,4,15,11,15,889.0,133.0,2.55,24.5,923.0,481.09,350.22
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,536.2,394.77
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.5,589.08,436.42
2016,4,15,12,0,891.0,142.0,2.8,26.0,970.0,640.36,475.6
2016,4,15,12,15,891.5,142.0,2.85,26.0,975.0,688.26,512.11
2016,4,15,12,30,892.0,142.0,2.9,26.0,980.0,734.29,546.49
2016,4,15,12,45,891.5,141.5,3.0,26.5,976.0,777.16,577.11
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,817.66,604.71
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,853.55,629.43
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,886.46,652.2
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,913.61,669.85
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,937.33,685.3
2016,4,15,14,15,866.0,136.0,3.55,28.0,875.0,954.25,697.43
2016,4,15,14,30,858.0,134.0,3.6,28.0,846.0,967.45,707.31
2016,4,15,14,45,849.5,130.5,3.7,28.0,810.0,987.5,722.23
2016,4,15,15,0,841.0,127.0,3.8,28.0,774.0,991.36,726.63
2016,4,15,15,15,827.5,124.5,3.8,27.5,731.0,987.55,727.08
2016,4,15,15,30,814.0,122.0,3.8,27.0,688.0,979.95,725.26
2016,4,15,15,45,793.0,119.0,3.85,27.0,639.0,960.61,714.62
2016,4,15,16,0,772.0,116.0,3.9,27.0,590.0,937.75,701.74
2016,4,15,16,15,748.0,111.5,3.9,26.5,537.5,913.48,689.0
2016,4,15,16,30,724.0,107.0,3.9,26.0,485.0,880.17,669.88
2016,4,15,16,45,688.5,102.0,3.9,25.5,429.0,832.5,640.36
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,782.95,608.81
2016,4,15,17,15,607.0,89.5,3.65,24.0,316.5,718.96,565.8
2016,4,15,17,30,561.0,82.0,3.4,23.0,260.0,654.44,520.72
2016,4,15,17,45,491.5,72.0,3.15,22.5,205.5,566.19,454.47
2016,4,15,18,0,422.0,62.0,2.9,22.0,151.0,479.9,386.58
2016,4,15,18,15,320.5,48.0,2.85,21.5,103.0,362.78,291.26
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,259.07,197.86
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,127.84,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,12.8,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,23.4,12.79
2016,4,16,6,45,146.0,54.5,3.85,17.5,79.5,41.46,30.1
2016,4,16,7,0,226.0,79.0,4.0,18.0,123.0,59.05,46.03
2016,4,16,7,15,291.5,97.5,4.2,18.5,174.0,72.26,57.85
2016,4,16,7,30,357.0,116.0,4.4,19.0,225.0,83.11,67.28
2016,4,16,7,45,178.5,92.5,4.6,19.5,147.0,68.1,54.0
2016,4,16,8,0,0.0,69.0,4.8,20.0,69.0,57.21,44.28
2016,4,16,8,15,0.0,73.0,5.05,20.5,73.0,60.56,46.92
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,63.93,49.52
2016,4,16,8,45,0.0,84.5,5.55,21.5,84.5,70.23,54.6
2016,4,16,9,0,0.0,92.0,5.8,22.0,92.0,76.55,59.64
2016,4,16,9,15,4.0,149.0,5.85,22.5,152.0,119.95,95.76
2016,4,16,9,30,8.0,206.0,5.9,23.0,212.0,160.78,129.12
2016,4,16,9,45,10.0,219.5,6.0,23.5,227.0,172.39,131.73
2016,4,16,10,0,12.0,233.0,6.1,24.0,242.0,184.55,140.48
2016,4,16,10,15,6.0,185.0,6.1,24.0,189.5,150.39,113.73
2016,4,16,10,30,0.0,137.0,6.1,24.0,137.0,112.72,84.18
2016,4,16,10,45,3.5,161.5,6.15,24.5,164.5,133.41,100.05
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,154.61,116.22
2016,4,16,11,15,5.0,169.0,6.2,25.5,173.5,141.21,105.51
2016,4,16,11,30,3.0,152.0,6.2,26.0,155.0,127.22,94.39
2016,4,16,11,45,6.0,175.5,6.25,26.5,181.5,148.38,110.58
2016,4,16,12,0,9.0,199.0,6.3,27.0,208.0,170.06,127.05
2016,4,16,12,15,9.5,200.5,6.25,27.0,210.0,172.67,129.05
2016,4,16,12,30,10.0,202.0,6.2,27.0,212.0,175.31,131.11
2016,4,16,12,45,7.5,180.0,6.2,27.0,187.5,156.15,116.37
2016,4,16,13,0,5.0,158.0,6.2,27.0,163.0,136.44,101.17
2016,4,16,13,15,4.5,158.5,6.2,26.5,163.5,136.93,101.81
2016,4,16,13,30,4.0,159.0,6.2,26.0,164.0,137.35,102.4
2016,4,16,13,45,11.5,234.5,6.25,26.0,245.5,209.59,158.56
2016,4,16,14,0,19.0,310.0,6.3,26.0,327.0,284.77,216.31
2016,4,16,14,15,13.5,258.0,6.3,26.0,270.0,234.87,178.27
2016,4,16,14,30,8.0,206.0,6.3,26.0,213.0,184.2,139.38
2016,4,16,14,45,4.0,154.5,6.3,26.0,158.0,135.11,101.32
2016,4,16,15,0,0.0,103.0,6.3,26.0,103.0,86.25,62.95
2016,4,16,15,15,3.0,147.0,6.2,25.5,149.0,128.12,96.48
2016,4,16,15,30,6.0,191.0,6.1,25.0,195.0,172.41,131.9
2016,4,16,15,45,3.0,161.5,6.1,25.0,163.5,142.67,108.65
2016,4,16,16,0,0.0,132.0,6.1,25.0,132.0,112.83,85.15
2016,4,16,16,15,11.0,163.0,5.9,24.5,168.5,154.85,119.71
2016,4,16,16,30,22.0,194.0,5.7,24.0,205.0,201.09,157.65
2016,4,16,16,45,20.0,174.0,5.55,23.5,183.0,181.51,142.74
2016,4,16,17,0,18.0,154.0,5.4,23.0,161.0,161.82,127.6
2016,4,16,17,15,11.5,132.0,5.2,22.5,136.5,135.45,106.53
2016,4,16,17,30,5.0,110.0,5.0,22.0,112.0,109.03,85.02
2016,4,16,17,45,146.0,94.5,4.85,22.0,125.5,249.36,204.8
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,385.82,315.36
2016,4,16,18,15,202.0,58.5,4.65,21.5,94.5,266.46,215.28
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,169.86,129.51
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,83.1,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,7.68,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,14.84,6.17
2016,4,17,6,45,2.0,43.5,3.35,19.5,43.5,35.17,24.53
2016,4,17,7,0,4.0,69.0,3.5,20.0,69.0,54.49,41.76
2016,4,17,7,15,26.0,93.0,3.65,20.5,100.5,71.02,56.32
2016,4,17,7,30,48.0,117.0,3.8,21.0,132.0,88.08,71.02
2016,4,17,7,45,49.5,147.0,4.0,21.5,165.5,108.1,87.91
2016,4,17,8,0,51.0,177.0,4.2,22.0,199.0,127.51,103.94
2016,4,17,8,15,58.5,203.5,4.35,22.0,231.5,144.54,117.93
2016,4,17,8,30,66.0,230.0,4.5,22.0,264.0,161.12,131.37
2016,4,17,8,45,132.5,266.0,4.7,22.5,343.5,174.4,141.69
2016,4,17,9,0,199.0,302.0,4.9,23.0,423.0,193.74,156.89
2016,4,17,9,15,209.0,324.5,4.95,23.0,460.5,205.08,165.68
2016,4,17,9,30,219.0,347.0,5.0,23.0,498.0,215.84,173.97
2016,4,17,9,45,240.0,354.5,5.05,23.5,529.5,241.92,178.29
2016,4,17,10,0,261.0,362.0,5.1,24.0,561.0,258.77,187.02
2016,4,17,10,15,264.5,380.5,5.05,24.0,591.0,294.08,213.73
2016,4,17,10,30,268.0,399.0,5.0,24.0,621.0,330.37,242.38
2016,4,17,10,45,263.5,416.0,5.0,24.5,640.5,364.22,269.27
2016,4,17,11,0,259.0,433.0,5.0,25.0,660.0,398.07,295.89
2016,4,17,11,15,137.0,357.0,4.95,25.0,477.5,327.9,246.51
2016,4,17,11,30,15.0,281.0,4.9,25.0,295.0,235.38,177.68
2016,4,17,11,45,8.0,211.0,4.85,25.0,219.0,178.13,133.95
2016,4,17,12,0,1.0,141.0,4.8,25.0,143.0,117.94,87.3
2016,4,17,12,15,6.5,187.5,4.7,24.5,194.5,160.11,120.38
2016,4,17,12,30,12.0,234.0,4.6,24.0,246.0,203.2,153.94
2016,4,17,12,45,27.5,324.5,4.55,24.0,351.0,295.49,224.52
2016,4,17,13,0,43.0,415.0,4.5,24.0,456.0,390.66,295.8
2016,4,17,13,15,21.5,272.5,4.5,24.0,293.0,254.7,193.41
2016,4,17,13,30,0.0,130.0,4.5,24.0,130.0,109.3,80.88
2016,4,17,13,45,0.0,98.0,4.5,24.0,98.0,82.2,59.75
2016,4,17,14,0,0.0,66.0,4.5,24.0,66.0,55.17,38.41
2016,4,17,14,15,0.0,64.0,4.5,23.5,64.0,53.45,37.19
2016,4,17,14,30,0.0,62.0,4.5,23.0,62.0,51.73,35.96
2016,4,17,14,45,3.0,124.5,4.55,23.0,127.0,107.84,80.9
2016,4,17,15,0,6.0,187.0,4.6,23.0,192.0,166.72,127.63
2016,4,17,15,15,3.0,135.0,4.7,23.0,137.5,117.38,88.75
2016,4,17,15,30,0.0,83.0,4.8,23.0,83.0,69.12,50.27
2016,4,17,15,45,0.0,53.0,4.95,23.0,53.0,44.01,30.15
2016,4,17,16,0,0.0,23.0,5.1,23.0,23.0,19.04,9.92
2016,4,17,16,15,0.0,73.0,5.05,22.5,73.0,60.63,44.01
2016,4,17,16,30,0.0,123.0,5.0,22.0,123.0,106.02,81.27
2016,4,17,16,45,0.0,78.0,5.0,22.0,78.0,64.75,47.8
2016,4,17,17,0,0.0,33.0,5.0,22.0,33.0,27.26,17.01
2016,4,17,17,15,0.0,28.0,4.85,21.5,28.0,23.1,13.66
2016,4,17,17,30,0.0,23.0,4.7,21.0,23.0,18.95,10.26
2016,4,17,17,45,0.0,18.0,4.55,21.0,18.0,14.81,6.78
2016,4,17,18,0,0.0,13.0,4.4,21.0,13.0,10.68,3.27
2016,4,17,18,15,0.0,8.5,4.25,20.5,8.5,6.98,0.1
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.28,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.64,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.41,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.82,0.0
2016,4,18,6,45,0.0,1.5,3.05,16.5,1.5,1.23,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.64,0.0
2016,4,18,7,15,0.0,3.5,3.3,17.0,3.5,2.87,0.0
2016,4,18,7,30,0.0,5.0,3.4,17.0,5.0,4.11,0.0
2016,4,18,7,45,0.0,8.0,3.5,17.5,8.0,6.58,0.19
2016,4,18,8,0,0.0,11.0,3.6,18.0,11.0,9.06,2.35
2016,4,18,8,15,0.0,41.0,3.6,18.5,41.0,33.91,24.09
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,58.92,45.59
2016,4,18,8,45,0.0,83.5,3.6,19.5,83.5,69.4,54.3
2016,4,18,9,0,0.0,96.0,3.6,20.0,96.0,79.71,62.76
2016,4,18,9,15,0.0,105.5,3.7,20.0,105.5,87.23,68.93
2016,4,18,9,30,0.0,115.0,3.8,20.0,115.0,94.68,75.01
2016,4,18,9,45,42.5,237.0,3.9,20.5,269.5,175.78,134.54
2016,4,18,10,0,85.0,359.0,4.0,21.0,424.0,259.9,197.19
2016,4,18,10,15,88.0,374.0,3.75,21.5,444.5,281.15,212.43
2016,4,18,10,30,91.0,389.0,3.5,22.0,465.0,302.9,228.5
2016,4,18,10,45,194.5,406.5,3.3,22.5,575.5,348.39,259.91
2016,4,18,11,0,298.0,424.0,3.1,23.0,686.0,408.09,302.99
2016,4,18,11,15,169.5,411.0,3.05,23.0,561.5,378.89,284.4
2016,4,18,11,30,41.0,398.0,3.0,23.0,437.0,329.49,248.88
2016,4,18,11,45,23.0,279.5,2.95,23.0,301.5,237.79,180.14
2016,4,18,12,0,5.0,161.0,2.9,23.0,166.0,136.75,102.49
2016,4,18,12,15,36.0,306.5,2.9,23.0,341.5,276.31,210.16
2016,4,18,12,30,67.0,452.0,2.9,23.0,517.0,421.98,318.31
2016,4,18,12,45,110.5,468.0,2.95,23.5,573.0,477.28,358.44
2016,4,18,13,0,154.0,484.0,3.0,24.0,629.0,543.18,406.06
2016,4,18,13,15,106.5,455.5,2.95,23.5,555.5,486.28,365.13
2016,4,18,13,30,59.0,427.0,2.9,23.0,482.0,430.41,324.59
2016,4,18,13,45,74.5,429.0,2.85,23.0,497.0,454.19,342.95
2016,4,18,14,0,90.0,431.0,2.8,23.0,512.0,478.94,361.66
2016,4,18,14,15,134.5,424.0,2.65,23.0,539.0,539.5,406.74
2016,4,18,14,30,179.0,417.0,2.5,23.0,566.0,586.25,441.37
2016,4,18,14,45,89.5,247.5,2.35,23.0,322.0,334.25,256.61
2016,4,18,15,0,0.0,78.0,2.2,23.0,78.0,65.04,46.52
2016,4,18,15,15,0.0,64.5,2.05,23.0,64.5,53.69,37.76
2016,4,18,15,30,0.0,51.0,1.9,23.0,51.0,42.38,28.76
2016,4,18,15,45,0.0,92.5,1.8,23.0,92.5,77.03,56.79
2016,4,18,16,0,0.0,134.0,1.7,23.0,134.0,114.65,87.05
2016,4,18,16,15,123.0,179.5,1.6,22.5,244.5,318.07,251.78
2016,4,18,16,30,246.0,225.0,1.5,22.0,355.0,521.45,407.38
2016,4,18,16,45,123.0,164.5,1.45,22.0,229.5,306.61,242.98
2016,4,18,17,0,0.0,104.0,1.4,22.0,104.0,90.05,68.31
2016,4,18,17,15,0.0,88.5,1.25,21.5,88.5,76.08,57.56
2016,4,18,17,30,0.0,73.0,1.1,21.0,73.0,61.99,46.17
2016,4,18,17,45,0.0,57.5,1.0,21.0,57.5,47.75,34.35
2016,4,18,18,0,0.0,42.0,0.9,21.0,42.0,34.72,23.36
2016,4,18,18,15,0.0,29.0,0.85,20.5,29.0,23.93,14.14
2016,4,18,18,30,0.0,16.0,0.8,20.0,16.0,13.17,4.83
2016,4,18,18,45,0.0,8.0,0.75,20.0,8.0,6.57,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,14.23,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,27.93,17.34
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,43.23,31.84
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,57.22,44.56
2016,4,19,7,15,145.5,73.5,2.05,18.5,103.5,55.27,43.04
2016,4,19,7,30,0.0,70.0,2.0,19.0,70.0,57.58,45.02
2016,4,19,7,45,0.0,70.0,2.0,19.5,70.0,58.04,45.23
2016,4,19,8,0,0.0,70.0,2.0,20.0,70.0,58.04,44.98
2016,4,19,8,15,0.0,65.5,1.95,20.0,65.5,54.3,41.58
2016,4,19,8,30,0.0,61.0,1.9,20.0,61.0,50.58,38.2
2016,4,19,8,45,1.0,115.5,1.85,20.5,116.0,94.4,75.31
2016,4,19,9,0,2.0,170.0,1.8,21.0,171.0,134.46,108.37
2016,4,19,9,15,7.5,201.5,1.75,21.5,206.5,157.08,126.39
2016,4,19,9,30,13.0,233.0,1.7,22.0,242.0,179.2,143.77
2016,4,19,9,45,139.5,298.0,1.7,22.5,404.5,207.2,153.77
2016,4,19,10,0,266.0,363.0,1.7,23.0,567.0,262.19,188.32
2016,4,19,10,15,229.0,388.0,1.7,23.0,570.0,305.73,222.42
2016,4,19,10,30,192.0,413.0,1.7,23.0,573.0,332.28,244.32
2016,4,19,10,45,100.0,302.5,1.7,23.5,386.5,253.2,188.53
2016,4,19,11,0,8.0,192.0,1.7,24.0,200.0,159.82,119.68
2016,4,19,11,15,15.5,268.5,1.7,24.0,283.5,223.84,168.6
2016,4,19,11,30,23.0,345.0,1.7,24.0,367.0,288.8,216.96
2016,4,19,11,45,22.0,341.5,1.75,24.5,362.0,289.1,216.57
2016,4,19,12,0,21.0,338.0,1.8,25.0,357.0,289.05,216.19
2016,4,19,12,15,17.0,300.0,1.8,25.0,316.5,258.84,193.79
2016,4,19,12,30,13.0,262.0,1.8,25.0,276.0,227.11,170.18
2016,4,19,12,45,10.5,224.5,1.8,25.0,235.5,195.64,146.56
2016,4,19,13,0,8.0,187.0,1.8,25.0,195.0,163.27,122.02
2016,4,19,13,15,42.0,315.5,1.8,25.0,354.5,309.52,233.06
2016,4,19,13,30,76.0,444.0,1.8,25.0,514.0,460.65,342.7
2016,4,19,13,45,195.0,434.0,1.8,25.0,608.0,579.09,428.88
2016,4,19,14,0,314.0,424.0,1.8,25.0,702.0,706.83,519.02
2016,4,19,14,15,303.5,411.5,1.85,24.5,673.5,702.31,516.97
2016,4,19,14,30,293.0,399.0,1.9,24.0,645.0,695.41,514.47
2016,4,19,14,45,186.0,380.0,1.95,24.0,534.0,565.94,423.56
2016,4,19,15,0,79.0,361.0,2.0,24.0,423.0,429.4,324.4
2016,4,19,15,15,48.0,303.5,2.05,24.0,340.5,342.95,261.44
2016,4,19,15,30,17.0,246.0,2.1,24.0,258.0,236.48,180.96
2016,4,19,15,45,18.5,236.5,2.15,24.0,249.0,231.26,177.9
2016,4,19,16,0,20.0,227.0,2.2,24.0,240.0,226.21,174.68
2016,4,19,16,15,10.0,181.0,2.2,23.5,187.5,171.81,132.71
2016,4,19,16,30,0.0,135.0,2.2,23.0,135.0,117.67,89.99
2016,4,19,16,45,9.5,145.5,2.2,23.0,150.0,139.84,108.68
2016,4,19,17,0,19.0,156.0,2.2,23.0,165.0,164.53,129.27
2016,4,19,17,15,13.0,134.5,1.95,22.5,140.0,139.19,109.17
2016,4,19,17,30,7.0,113.0,1.7,22.0,115.0,113.81,88.75
2016,4,19,17,45,3.5,90.0,1.5,22.0,91.0,88.62,68.0
2016,4,19,18,0,0.0,67.0,1.3,22.0,67.0,62.86,46.44
2016,4,19,18,15,0.0,46.0,1.25,21.5,46.0,41.8,28.71
2016,4,19,18,30,0.0,25.0,1.2,21.0,25.0,20.64,10.74
2016,4,19,18,45,0.0,12.5,1.15,20.5,12.5,10.3,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.82,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.64,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.46,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.29,0.0
2016,4,20,7,45,233.0,68.0,0.65,19.5,166.5,47.82,36.41
2016,4,20,8,0,466.0,132.0,0.6,20.0,329.0,91.48,73.73
2016,4,20,8,15,456.5,157.0,0.6,20.0,372.0,105.53,85.25
2016,4,20,8,30,447.0,182.0,0.6,20.0,415.0,118.67,95.94
2016,4,20,8,45,513.0,180.5,0.65,20.5,475.0,116.3,93.39
2016,4,20,9,0,579.0,179.0,0.7,21.0,535.0,113.24,90.35
2016,4,20,9,15,495.0,231.0,0.75,21.5,552.5,139.48,111.57
2016,4,20,9,30,411.0,283.0,0.8,22.0,570.0,165.38,132.07
2016,4,20,9,45,234.0,313.5,0.9,22.5,479.0,210.12,152.06
2016,4,20,10,0,57.0,344.0,1.0,23.0,388.0,248.68,186.09
2016,4,20,10,15,254.5,339.0,1.05,23.0,550.0,271.54,195.01
2016,4,20,10,30,452.0,334.0,1.1,23.0,712.0,333.86,236.17
2016,4,20,10,45,607.5,266.5,1.15,23.5,792.0,372.78,263.83
2016,4,20,11,0,763.0,199.0,1.2,24.0,872.0,428.69,306.16
2016,4,20,11,15,600.0,295.0,1.2,24.0,832.5,472.53,343.53
2016,4,20,11,30,437.0,391.0,1.2,24.0,793.0,503.17,368.33
2016,4,20,11,45,647.5,271.5,1.2,24.0,876.0,563.53,413.85
2016,4,20,12,0,858.0,152.0,1.2,24.0,959.0,637.35,469.21
2016,4,20,12,15,859.0,152.0,1.2,24.0,963.5,683.73,502.99
2016,4,20,12,30,860.0,152.0,1.2,24.0,968.0,728.42,534.99
2016,4,20,12,45,858.5,152.5,1.2,24.0,964.0,769.77,563.98
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,808.85,590.26
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,842.97,611.68
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,874.22,631.1
2016,4,20,13,45,847.0,149.0,1.1,24.0,914.5,900.66,648.11
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,936.06,670.88
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,952.59,681.63
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,965.4,690.42
2016,4,20,14,45,829.5,133.5,1.1,24.0,803.0,976.72,698.47
2016,4,20,15,0,832.0,124.0,1.1,24.0,770.0,984.22,704.33
2016,4,20,15,15,818.0,121.0,1.15,24.0,727.5,978.81,703.21
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,969.67,700.05
2016,4,20,15,45,785.0,115.0,1.3,24.0,637.0,951.91,692.33
2016,4,20,16,0,766.0,112.0,1.4,24.0,589.0,930.73,682.43
2016,4,20,16,15,742.0,108.0,1.45,23.5,537.0,900.17,666.87
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,873.21,653.53
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,827.23,625.69
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,779.43,596.03
2016,4,20,17,15,607.0,87.0,1.45,22.5,320.0,717.74,554.84
2016,4,20,17,30,563.0,80.0,1.3,22.0,265.0,655.55,511.94
2016,4,20,17,45,496.0,71.5,1.2,22.0,211.0,571.14,450.29
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,488.52,387.15
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,375.01,298.0
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,275.16,212.62
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,139.62,40.7
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.64,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.46,0.0
2016,4,21,7,15,0.0,4.5,0.7,19.5,4.5,3.7,0.0
2016,4,21,7,30,0.0,6.0,0.7,20.0,6.0,4.93,0.0
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,13.18,5.95
2016,4,21,8,0,0.0,26.0,0.8,21.0,26.0,21.46,13.12
2016,4,21,8,15,0.0,31.5,0.8,21.0,31.5,26.03,17.02
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,30.62,20.89
2016,4,21,8,45,0.0,32.0,0.85,21.5,32.0,26.49,17.2
2016,4,21,9,0,0.0,27.0,0.9,22.0,27.0,22.36,13.55
2016,4,21,9,15,0.0,52.0,0.9,22.0,52.0,43.18,31.21
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,64.1,48.72
2016,4,21,9,45,22.5,204.5,0.95,22.5,222.0,154.27,116.62
2016,4,21,10,0,45.0,332.0,1.0,23.0,367.0,240.55,180.69
2016,4,21,10,15,201.0,355.5,1.0,23.0,522.5,283.68,206.17
2016,4,21,10,30,357.0,379.0,1.0,23.0,678.0,346.55,248.28
2016,4,21,10,45,591.0,269.5,1.05,23.5,784.0,370.96,262.72
2016,4,21,11,0,825.0,160.0,1.1,24.0,890.0,431.77,307.41
2016,4,21,11,15,830.5,161.0,1.15,24.0,911.0,485.82,351.56
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,539.48,394.25
2016,4,21,11,45,853.5,153.0,1.3,24.5,949.0,590.01,433.17
2016,4,21,12,0,871.0,144.0,1.4,25.0,966.0,641.27,471.55
2016,4,21,12,15,872.5,144.5,1.5,25.0,970.5,688.71,507.12
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,734.5,540.83
2016,4,21,12,45,871.5,145.5,1.7,25.0,971.0,775.47,570.69
2016,4,21,13,0,869.0,146.0,1.8,25.0,967.0,814.05,597.58
2016,4,21,13,15,866.0,145.5,1.85,25.0,954.0,848.77,620.9
2016,4,21,13,30,863.0,145.0,1.9,25.0,941.0,880.61,642.33
2016,4,21,13,45,853.0,147.0,2.0,25.0,919.0,905.4,659.73
2016,4,21,14,0,843.0,149.0,2.1,25.0,897.0,939.21,683.15
2016,4,21,14,15,835.0,147.0,2.15,25.0,868.0,955.7,694.83
2016,4,21,14,30,827.0,145.0,2.2,25.0,839.0,968.48,704.44
2016,4,21,14,45,817.5,141.5,2.25,25.0,803.0,974.49,709.88
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,976.72,713.11
2016,4,21,15,15,793.5,135.0,2.3,24.5,724.5,970.76,712.11
2016,4,21,15,30,779.0,132.0,2.3,24.0,682.0,961.11,708.93
2016,4,21,15,45,431.5,205.0,2.3,24.0,506.5,696.1,528.14
2016,4,21,16,0,84.0,278.0,2.3,24.0,331.0,369.01,283.91
2016,4,21,16,15,88.0,254.5,2.2,23.5,305.5,351.76,274.0
2016,4,21,16,30,92.0,231.0,2.1,23.0,280.0,333.74,262.01
2016,4,21,16,45,211.5,197.0,2.05,23.0,293.0,434.3,343.79
2016,4,21,17,0,331.0,163.0,2.0,23.0,306.0,528.6,418.43
2016,4,21,17,15,308.5,142.0,1.9,22.5,261.0,478.94,382.13
2016,4,21,17,30,286.0,121.0,1.8,22.0,216.0,428.69,345.19
2016,4,21,17,45,251.0,100.5,1.7,22.0,172.0,367.85,297.69
2016,4,21,18,0,216.0,80.0,1.6,22.0,128.0,307.8,249.06
2016,4,21,18,15,162.5,59.5,1.55,21.5,89.5,233.69,187.39
2016,4,21,18,30,109.0,39.0,1.5,21.0,51.0,161.76,124.74
2016,4,21,18,45,54.5,19.5,1.5,20.5,25.5,81.44,27.28
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,14.0,34.0,12.92,0.0
2016,4,22,6,30,337.0,32.0,2.1,15.0,68.0,26.15,16.51
2016,4,22,6,45,439.0,42.5,2.4,16.0,119.0,34.19,24.31
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,42.11,31.56
2016,4,22,7,15,604.5,60.5,2.6,17.5,227.0,47.24,36.19
2016,4,22,7,30,668.0,68.0,2.5,18.0,284.0,52.27,40.54
2016,4,22,7,45,709.0,73.5,2.45,18.5,342.5,60.49,47.54
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,63.91,50.24
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,66.33,51.9
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,68.63,53.45
2016,4,22,8,45,829.5,92.0,2.25,22.0,569.0,70.33,54.46
2016,4,22,9,0,850.0,96.0,2.2,23.0,623.0,71.89,55.35
2016,4,22,9,15,866.0,98.5,2.25,23.0,672.5,82.8,64.3
2016,4,22,9,30,882.0,101.0,2.3,23.0,722.0,93.33,61.88
2016,4,22,9,45,893.0,104.0,2.4,23.5,765.5,151.54,83.25
2016,4,22,10,0,904.0,107.0,2.5,24.0,809.0,211.03,122.23
2016,4,22,10,15,913.0,109.0,2.55,24.0,846.0,270.53,169.54
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,330.63,220.64
2016,4,22,10,45,927.0,113.0,2.65,24.5,912.5,389.77,271.37
2016,4,22,11,0,932.0,115.0,2.7,25.0,942.0,448.6,321.11
2016,4,22,11,15,936.5,116.0,2.7,25.0,963.5,506.01,369.07
2016,4,22,11,30,941.0,117.0,2.7,25.0,985.0,562.6,415.05
2016,4,22,11,45,943.5,117.0,2.75,25.0,998.0,616.37,457.82
2016,4,22,12,0,946.0,117.0,2.8,25.0,1011.0,668.69,498.37
2016,4,22,12,15,946.5,117.5,2.8,25.0,1015.5,718.48,535.85
2016,4,22,12,30,947.0,118.0,2.8,25.0,1020.0,766.29,571.02
2016,4,22,12,45,945.5,118.0,2.8,25.5,1015.0,810.04,600.94
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,851.2,627.29
2016,4,22,13,15,940.5,117.5,2.75,26.0,996.5,887.48,651.06
2016,4,22,13,30,937.0,117.0,2.7,26.0,983.0,920.59,672.63
2016,4,22,13,45,931.5,116.5,2.7,26.0,961.0,948.6,691.23
2016,4,22,14,0,926.0,116.0,2.7,26.0,939.0,973.04,707.58
2016,4,22,14,15,919.0,114.5,2.65,26.0,909.5,991.43,719.67
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,1006.02,729.45
2016,4,22,14,45,901.5,111.5,2.6,26.0,842.5,1013.37,735.23
2016,4,22,15,0,891.0,110.0,2.6,26.0,805.0,1016.84,738.77
2016,4,22,15,15,878.5,107.5,2.5,25.5,761.5,1013.38,738.51
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,1006.14,736.03
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,1002.78,735.35
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,983.71,724.56
2016,4,22,16,15,810.5,95.5,2.15,24.5,566.5,954.63,707.74
2016,4,22,16,30,788.0,92.0,2.0,24.0,513.0,922.47,688.85
2016,4,22,16,45,758.5,87.0,1.85,24.0,456.5,878.8,660.73
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,832.86,630.75
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,778.91,595.23
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,718.65,554.1
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,638.2,497.17
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,559.33,438.49
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,446.38,352.25
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,340.02,264.07
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,175.55,75.73
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
