Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,13.7,0.07
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,27.72,17.98
2016,4,23,6,45,415.5,45.0,1.2,16.0,119.5,36.09,26.04
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,44.33,33.56
2016,4,23,7,15,585.0,64.0,1.2,17.5,228.0,49.72,38.4
2016,4,23,7,30,649.0,72.0,1.1,18.0,285.0,55.0,42.95
2016,4,23,7,45,693.0,77.5,1.0,19.0,343.0,58.11,45.36
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,66.73,52.44
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,69.0,54.06
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,71.17,55.58
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.5,73.07,56.74
2016,4,23,9,0,836.0,101.0,1.4,23.0,622.0,74.81,57.77
2016,4,23,9,15,852.0,104.0,1.45,23.0,671.0,75.37,58.05
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,98.94,64.68
2016,4,23,9,45,878.0,110.5,1.55,23.5,762.5,156.54,86.96
2016,4,23,10,0,888.0,114.0,1.6,24.0,805.0,215.3,125.78
2016,4,23,10,15,897.0,116.0,1.6,24.0,842.0,273.88,172.18
2016,4,23,10,30,906.0,118.0,1.6,24.0,879.0,333.05,222.04
2016,4,23,10,45,910.0,120.5,1.65,24.5,907.5,391.26,271.44
2016,4,23,11,0,914.0,123.0,1.7,25.0,936.0,449.07,319.69
2016,4,23,11,15,918.5,124.0,1.7,25.0,957.0,505.49,366.1
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,561.14,410.53
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,614.08,450.78
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,665.61,488.63
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,714.57,524.49
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,761.62,558.12
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,804.35,588.26
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,844.5,614.93
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,880.61,638.87
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,913.66,660.84
2016,4,23,13,45,911.0,127.0,1.95,26.0,954.5,941.27,679.34
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,965.38,695.74
2016,4,23,14,15,898.0,125.5,2.1,26.0,904.0,983.52,709.03
2016,4,23,14,30,891.0,124.0,2.2,26.0,875.0,997.92,720.15
2016,4,23,14,45,881.5,122.0,2.3,26.0,838.5,1005.62,727.2
2016,4,23,15,0,872.0,120.0,2.4,26.0,802.0,1009.51,732.03
2016,4,23,15,15,859.5,117.5,2.45,25.5,759.0,1006.1,733.3
2016,4,23,15,30,847.0,115.0,2.5,25.0,716.0,1011.67,740.65
2016,4,23,15,45,831.5,111.0,2.6,25.0,667.5,996.09,733.39
2016,4,23,16,0,816.0,107.0,2.7,25.0,619.0,976.93,723.99
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.5,947.36,707.74
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,914.73,689.37
2016,4,23,16,45,740.5,94.0,2.55,24.0,455.5,870.28,661.35
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,830.34,636.07
2016,4,23,17,15,667.0,83.0,2.3,23.0,341.5,769.52,596.62
2016,4,23,17,30,624.0,77.0,2.1,22.0,284.0,708.02,555.29
2016,4,23,17,45,558.0,69.0,1.9,21.5,228.0,623.37,493.87
2016,4,23,18,0,492.0,61.0,1.7,21.0,172.0,540.44,430.81
2016,4,23,18,15,394.5,49.0,1.65,20.0,122.0,429.48,343.91
2016,4,23,18,30,297.0,37.0,1.6,19.0,72.0,324.71,255.53
2016,4,23,18,45,148.5,18.5,1.6,18.5,36.0,163.96,79.21
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,16.5,20.0,1.9,15.5,21.5,16.44,2.73
2016,4,24,6,30,33.0,40.0,2.1,16.0,43.0,31.81,21.43
2016,4,24,6,45,64.0,65.0,2.35,16.5,77.0,49.45,37.62
2016,4,24,7,0,95.0,90.0,2.6,17.0,111.0,67.05,53.48
2016,4,24,7,15,135.5,110.0,2.8,17.5,149.5,81.34,66.09
2016,4,24,7,30,176.0,130.0,3.0,18.0,188.0,95.34,78.13
2016,4,24,7,45,101.0,146.5,3.2,18.5,181.0,105.69,86.73
2016,4,24,8,0,26.0,163.0,3.4,19.0,174.0,120.13,98.64
2016,4,24,8,15,13.5,160.0,3.5,19.5,166.0,124.96,102.18
2016,4,24,8,30,1.0,157.0,3.6,20.0,158.0,123.92,100.71
2016,4,24,8,45,2.0,165.0,3.75,20.5,167.0,130.42,105.64
2016,4,24,9,0,3.0,173.0,3.9,21.0,176.0,136.81,110.42
2016,4,24,9,15,28.0,240.0,3.95,21.0,260.5,170.8,138.3
2016,4,24,9,30,53.0,307.0,4.0,21.0,345.0,210.46,162.33
2016,4,24,9,45,34.5,285.5,4.1,21.5,311.0,205.79,157.34
2016,4,24,10,0,16.0,264.0,4.2,22.0,277.0,207.94,159.04
2016,4,24,10,15,13.0,245.5,4.2,22.0,256.5,197.1,150.47
2016,4,24,10,30,10.0,227.0,4.2,22.0,236.0,184.81,140.87
2016,4,24,10,45,13.0,256.5,4.25,22.5,268.0,209.76,159.78
2016,4,24,11,0,16.0,286.0,4.3,23.0,300.0,235.38,179.01
2016,4,24,11,15,14.5,274.0,4.3,23.0,287.5,228.04,173.31
2016,4,24,11,30,13.0,262.0,4.3,23.0,275.0,220.09,167.19
2016,4,24,11,45,26.5,338.0,4.3,23.5,364.0,285.24,216.49
2016,4,24,12,0,40.0,414.0,4.3,24.0,453.0,357.8,270.36
2016,4,24,12,15,32.0,388.5,4.2,24.0,420.0,340.12,256.96
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,318.24,240.59
2016,4,24,12,45,21.5,343.5,4.1,24.0,364.5,303.45,229.65
2016,4,24,13,0,19.0,324.0,4.1,24.0,342.0,287.85,218.04
2016,4,24,13,15,13.5,254.5,4.05,24.0,267.5,226.2,171.37
2016,4,24,13,30,8.0,185.0,4.0,24.0,193.0,163.13,122.98
2016,4,24,13,45,4.0,159.0,3.95,24.0,163.0,137.84,103.39
2016,4,24,14,0,0.0,133.0,3.9,24.0,133.0,112.11,83.25
2016,4,24,14,15,212.5,242.0,3.85,24.0,422.0,448.7,347.32
2016,4,24,14,30,425.0,351.0,3.8,24.0,711.0,791.56,595.46
2016,4,24,14,45,590.5,257.0,3.75,24.0,733.5,880.02,660.16
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,953.57,712.34
2016,4,24,15,15,742.0,159.5,3.7,24.0,714.5,955.68,714.69
2016,4,24,15,30,728.0,156.0,3.7,24.0,673.0,946.23,709.97
2016,4,24,15,45,711.0,150.5,3.7,24.0,627.0,928.05,699.54
2016,4,24,16,0,694.0,145.0,3.7,24.0,581.0,906.63,687.01
2016,4,24,16,15,669.5,139.0,3.65,24.0,530.5,874.06,666.51
2016,4,24,16,30,645.0,133.0,3.6,24.0,480.0,838.79,644.07
2016,4,24,16,45,613.0,125.5,3.55,24.0,426.5,792.01,613.2
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,743.36,580.49
2016,4,24,17,15,536.5,109.0,3.3,23.5,319.0,679.73,536.45
2016,4,24,17,30,492.0,100.0,3.1,23.0,265.0,608.85,485.63
2016,4,24,17,45,432.5,87.5,2.9,22.5,212.5,529.54,426.33
2016,4,24,18,0,373.0,75.0,2.7,22.0,160.0,452.56,366.17
2016,4,24,18,15,284.5,59.0,2.6,21.5,113.0,349.92,282.2
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,253.68,199.16
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,134.27,69.05
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.25,3.66
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.16,21.41
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,43.21,31.67
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,54.04,41.4
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,61.61,48.03
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,70.54,55.6
2016,4,25,7,45,440.5,127.0,3.6,22.5,293.0,89.02,71.17
2016,4,25,8,0,354.0,160.0,3.8,23.0,316.0,112.38,90.57
2016,4,25,8,15,372.0,181.0,3.9,23.5,364.0,124.62,100.3
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,136.27,109.42
2016,4,25,8,45,210.5,223.5,4.15,24.5,338.5,144.21,115.38
2016,4,25,9,0,31.0,245.0,4.3,25.0,265.0,172.85,138.25
2016,4,25,9,15,395.5,195.0,4.35,25.5,475.0,116.34,91.29
2016,4,25,9,30,760.0,145.0,4.4,26.0,685.0,112.83,73.14
2016,4,25,9,45,544.0,250.5,4.45,26.5,649.0,198.39,129.9
2016,4,25,10,0,328.0,356.0,4.5,27.0,613.0,274.34,193.22
2016,4,25,10,15,567.5,257.0,4.5,27.0,726.0,285.04,192.83
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,329.58,222.83
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,384.65,269.58
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,439.74,315.61
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,492.88,359.79
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,545.6,402.53
2016,4,25,11,45,851.0,153.0,4.55,28.5,952.0,595.24,441.44
2016,4,25,12,0,875.0,139.0,4.6,29.0,970.0,646.58,480.57
2016,4,25,12,15,875.5,139.0,4.55,29.0,974.0,692.73,515.45
2016,4,25,12,30,876.0,139.0,4.5,29.0,978.0,737.13,548.36
2016,4,25,12,45,559.5,311.5,4.5,29.0,846.5,698.68,516.91
2016,4,25,13,0,243.0,484.0,4.5,29.0,715.0,616.0,453.11
2016,4,25,13,15,274.5,469.0,4.45,29.0,727.0,656.24,482.8
2016,4,25,13,30,306.0,454.0,4.4,29.0,739.0,691.02,508.11
2016,4,25,13,45,187.0,438.0,4.35,29.0,611.0,577.53,426.84
2016,4,25,14,0,68.0,422.0,4.3,29.0,483.0,450.64,334.08
2016,4,25,14,15,227.5,396.5,4.25,29.0,590.5,617.84,458.83
2016,4,25,14,30,387.0,371.0,4.2,29.0,698.0,759.63,561.44
2016,4,25,14,45,591.5,256.5,4.2,29.0,732.5,881.11,650.34
2016,4,25,15,0,796.0,142.0,4.2,29.0,767.0,972.09,713.47
2016,4,25,15,15,451.0,238.0,4.1,29.0,588.5,740.26,553.09
2016,4,25,15,30,106.0,334.0,4.0,29.0,410.0,441.34,332.24
2016,4,25,15,45,413.0,233.5,3.95,29.0,498.5,710.62,537.01
2016,4,25,16,0,720.0,133.0,3.9,29.0,587.0,918.92,684.49
2016,4,25,16,15,695.0,128.0,3.75,28.5,535.5,886.75,663.84
2016,4,25,16,30,670.0,123.0,3.6,28.0,484.0,851.9,642.91
2016,4,25,16,45,637.0,116.5,3.5,28.0,430.0,804.99,612.33
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,756.27,580.03
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,692.42,536.78
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,628.09,491.83
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,538.28,425.96
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,459.96,366.0
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,357.14,283.94
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,260.79,202.33
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,138.08,74.99
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,17.84,5.52
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,34.28,23.26
2016,4,26,6,45,261.0,63.5,4.15,20.5,113.5,47.7,35.56
2016,4,26,7,0,336.0,82.0,4.2,21.0,160.0,60.72,47.18
2016,4,26,7,15,200.5,107.0,4.3,21.5,157.0,77.92,62.13
2016,4,26,7,30,65.0,132.0,4.4,22.0,154.0,98.44,79.58
2016,4,26,7,45,45.0,148.0,4.55,22.5,164.5,109.84,88.92
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,126.29,102.35
2016,4,26,8,15,156.5,194.0,4.8,23.0,277.5,135.78,109.92
2016,4,26,8,30,288.0,224.0,4.9,23.0,380.0,146.99,118.88
2016,4,26,8,45,477.5,193.5,5.05,23.5,481.5,122.51,97.84
2016,4,26,9,0,667.0,163.0,5.2,24.0,583.0,102.83,80.96
2016,4,26,9,15,523.0,232.0,5.25,24.5,577.0,139.33,110.77
2016,4,26,9,30,379.0,301.0,5.3,25.0,571.0,193.88,141.87
2016,4,26,9,45,560.0,240.5,5.4,25.5,666.5,195.93,127.72
2016,4,26,10,0,741.0,180.0,5.5,26.0,762.0,223.59,138.25
2016,4,26,10,15,752.0,183.0,5.55,26.0,797.0,276.99,181.21
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,331.58,227.53
2016,4,26,10,45,768.0,191.0,5.7,26.5,859.5,391.62,278.16
2016,4,26,11,0,773.0,196.0,5.8,27.0,887.0,445.43,323.48
2016,4,26,11,15,778.0,197.5,5.85,27.0,907.0,496.76,366.67
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,547.8,408.68
2016,4,26,11,45,792.0,195.5,5.95,27.5,940.5,597.0,447.53
2016,4,26,12,0,801.0,192.0,6.0,28.0,954.0,645.8,485.1
2016,4,26,12,15,622.5,308.5,5.95,28.0,902.5,664.77,498.06
2016,4,26,12,30,444.0,425.0,5.9,28.0,851.0,672.05,501.07
2016,4,26,12,45,291.5,458.0,5.9,28.0,737.5,614.88,458.69
2016,4,26,13,0,139.0,491.0,5.9,28.0,624.0,540.09,402.41
2016,4,26,13,15,228.0,471.5,5.85,28.0,685.5,612.07,456.95
2016,4,26,13,30,317.0,452.0,5.8,28.0,747.0,699.14,521.11
2016,4,26,13,45,311.0,442.5,5.8,28.0,726.5,705.76,526.16
2016,4,26,14,0,305.0,433.0,5.8,28.0,706.0,710.18,530.02
2016,4,26,14,15,164.0,374.5,5.7,28.0,521.0,519.55,391.36
2016,4,26,14,30,23.0,316.0,5.6,28.0,336.0,299.09,225.12
2016,4,26,14,45,78.5,350.0,5.6,28.0,413.0,410.24,310.87
2016,4,26,15,0,134.0,384.0,5.6,28.0,490.0,529.28,400.2
2016,4,26,15,15,250.0,344.5,5.5,27.5,528.5,632.92,480.44
2016,4,26,15,30,366.0,305.0,5.4,27.0,567.0,714.93,544.64
2016,4,26,15,45,303.5,295.0,5.3,27.0,502.0,647.71,495.61
2016,4,26,16,0,241.0,285.0,5.2,27.0,437.0,557.02,429.55
2016,4,26,16,15,147.5,254.5,4.95,26.5,345.0,432.16,335.88
2016,4,26,16,30,54.0,224.0,4.7,26.0,253.0,286.16,222.94
2016,4,26,16,45,34.0,190.0,4.5,26.0,207.5,230.58,179.93
2016,4,26,17,0,14.0,156.0,4.3,26.0,162.0,158.49,122.84
2016,4,26,17,15,7.5,134.5,4.1,25.5,138.0,132.61,102.56
2016,4,26,17,30,1.0,113.0,3.9,25.0,114.0,106.72,81.83
2016,4,26,17,45,78.5,109.0,3.7,25.0,127.5,192.1,153.92
2016,4,26,18,0,156.0,105.0,3.5,25.0,141.0,280.98,225.95
2016,4,26,18,15,105.5,75.5,3.5,24.5,96.5,198.91,157.81
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,115.84,87.81
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,57.46,29.81
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.4,6.19
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,34.46,24.04
2016,4,27,6,45,368.5,56.5,3.45,15.0,129.0,43.12,32.42
2016,4,27,7,0,495.0,68.0,3.5,15.0,183.0,53.64,42.12
2016,4,27,7,15,561.5,76.5,3.4,15.5,241.0,59.01,46.94
2016,4,27,7,30,628.0,85.0,3.3,16.0,299.0,64.28,51.45
2016,4,27,7,45,687.5,88.0,3.25,16.5,361.0,65.29,52.09
2016,4,27,8,0,747.0,91.0,3.2,17.0,423.0,66.47,52.83
2016,4,27,8,15,778.0,96.0,3.15,18.0,481.5,75.1,59.87
2016,4,27,8,30,809.0,101.0,3.1,19.0,540.0,77.42,61.38
2016,4,27,8,45,837.0,103.0,3.05,20.5,596.0,77.49,60.84
2016,4,27,9,0,865.0,105.0,3.0,22.0,652.0,77.58,60.33
2016,4,27,9,15,881.0,108.0,2.95,22.5,702.0,78.05,60.4
2016,4,27,9,30,897.0,111.0,2.9,23.0,752.0,112.21,68.79
2016,4,27,9,45,910.5,112.5,2.9,24.0,797.0,170.56,94.76
2016,4,27,10,0,924.0,114.0,2.9,25.0,842.0,230.41,135.76
2016,4,27,10,15,932.0,116.0,2.8,25.5,878.5,290.64,184.06
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,351.31,235.08
2016,4,27,10,45,946.5,119.0,2.65,27.0,944.5,411.03,285.05
2016,4,27,11,0,953.0,120.0,2.6,28.0,974.0,470.56,333.66
2016,4,27,11,15,956.5,121.0,2.6,28.0,995.0,528.31,380.96
2016,4,27,11,30,960.0,122.0,2.6,28.0,1016.0,585.1,426.16
2016,4,27,11,45,964.5,120.5,2.6,28.0,1029.5,639.54,468.35
2016,4,27,12,0,969.0,119.0,2.6,28.0,1043.0,692.65,508.39
2016,4,27,12,15,968.5,119.0,2.6,28.0,1046.0,742.09,544.78
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,789.42,578.83
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,833.28,607.69
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,874.5,633.41
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,911.59,657.12
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,945.5,678.65
2016,4,27,13,45,954.0,115.5,2.5,29.0,987.5,973.32,696.68
2016,4,27,14,0,949.0,114.0,2.5,29.0,965.0,997.48,712.47
2016,4,27,14,15,942.0,112.5,2.4,28.5,934.5,1016.0,725.24
2016,4,27,14,30,935.0,111.0,2.3,28.0,904.0,1030.65,735.68
2016,4,27,14,45,923.5,110.0,2.25,28.0,866.0,1037.51,740.47
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,1040.43,743.02
2016,4,27,15,15,899.5,106.5,2.0,28.0,783.5,1036.82,739.81
2016,4,27,15,30,887.0,104.0,1.8,28.0,739.0,1029.37,734.27
2016,4,27,15,45,869.0,102.0,1.65,28.0,689.0,1013.23,724.06
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,1005.78,719.46
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,977.35,701.62
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,945.79,681.99
2016,4,27,16,45,775.5,89.5,1.1,28.0,473.5,900.58,654.32
2016,4,27,17,0,743.0,86.0,1.0,28.0,416.0,853.12,624.91
2016,4,27,17,15,701.5,80.0,0.85,27.5,357.5,798.86,590.79
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,737.79,550.99
2016,4,27,17,45,594.0,67.0,0.55,26.5,241.0,653.37,493.44
2016,4,27,18,0,528.0,60.0,0.4,26.0,183.0,570.66,434.4
2016,4,27,18,15,430.5,49.0,0.45,25.5,131.5,459.53,353.1
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,354.4,270.27
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,188.32,113.51
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,17.03,6.56
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.76,23.44
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,44.12,33.06
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,56.55,44.17
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,62.47,49.39
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,68.23,54.26
2016,4,28,7,45,619.5,97.5,2.8,20.0,345.0,71.38,56.61
2016,4,28,8,0,667.0,104.0,3.0,21.0,402.0,74.45,58.81
2016,4,28,8,15,698.0,109.5,3.25,21.5,457.0,76.49,60.19
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,78.4,61.46
2016,4,28,8,45,754.0,119.0,3.8,23.0,565.0,79.13,61.6
2016,4,28,9,0,779.0,123.0,4.1,24.0,618.0,87.83,68.41
2016,4,28,9,15,796.0,126.5,4.1,24.0,665.5,88.04,68.36
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,111.84,68.54
2016,4,28,9,45,826.0,133.0,4.2,24.5,755.5,166.82,94.61
2016,4,28,10,0,839.0,136.0,4.3,25.0,798.0,223.48,134.35
2016,4,28,10,15,848.5,138.0,4.3,25.5,834.0,280.18,180.16
2016,4,28,10,30,858.0,140.0,4.3,26.0,870.0,343.56,233.24
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.5,399.29,280.91
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,454.74,327.6
2016,4,28,11,15,871.0,147.5,4.4,27.0,945.5,508.52,372.55
2016,4,28,11,30,875.0,149.0,4.4,27.0,966.0,561.58,415.77
2016,4,28,11,45,874.0,151.5,4.45,27.5,977.0,611.59,454.82
2016,4,28,12,0,873.0,154.0,4.5,28.0,988.0,660.11,491.59
2016,4,28,12,15,873.0,154.0,4.45,28.0,991.0,705.9,526.24
2016,4,28,12,30,873.0,154.0,4.4,28.0,994.0,749.95,558.85
2016,4,28,12,45,862.0,159.5,4.4,28.0,986.0,787.94,586.59
2016,4,28,13,0,851.0,165.0,4.4,28.0,978.0,833.62,618.36
2016,4,28,13,15,846.5,164.5,4.35,28.0,964.0,867.56,641.24
2016,4,28,13,30,842.0,164.0,4.3,28.0,950.0,898.44,662.05
2016,4,28,13,45,821.5,171.0,4.25,28.0,924.0,918.8,675.81
2016,4,28,14,0,801.0,178.0,4.2,28.0,898.0,935.17,687.03
2016,4,28,14,15,791.0,176.0,4.15,28.0,868.0,948.91,696.63
2016,4,28,14,30,781.0,174.0,4.1,28.0,838.0,958.95,703.91
2016,4,28,14,45,405.0,242.5,4.05,28.0,586.0,678.78,508.93
2016,4,28,15,0,29.0,311.0,4.0,28.0,334.0,326.18,244.75
2016,4,28,15,15,54.5,319.5,3.95,27.5,360.0,366.19,277.48
2016,4,28,15,30,80.0,328.0,3.9,27.0,386.0,407.88,310.42
2016,4,28,15,45,47.5,274.0,3.85,27.0,308.0,320.15,244.59
2016,4,28,16,0,15.0,220.0,3.8,27.0,230.0,213.21,162.72
2016,4,28,16,15,60.5,229.5,3.65,26.5,263.5,292.83,226.98
2016,4,28,16,30,106.0,239.0,3.5,26.0,297.0,356.25,278.05
2016,4,28,16,45,73.0,206.5,3.35,26.0,244.5,289.37,226.39
2016,4,28,17,0,40.0,174.0,3.2,26.0,192.0,222.33,173.9
2016,4,28,17,15,29.0,151.0,3.0,25.5,163.0,188.91,148.11
2016,4,28,17,30,18.0,128.0,2.8,25.0,134.0,140.23,109.44
2016,4,28,17,45,81.5,117.0,2.65,25.0,137.0,206.37,165.03
2016,4,28,18,0,145.0,106.0,2.5,25.0,140.0,272.02,218.01
2016,4,28,18,15,100.5,75.5,2.55,24.5,96.0,193.19,153.03
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,112.77,85.7
2016,4,28,18,45,28.0,22.5,2.7,24.0,26.0,56.16,31.73
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,3.41,0.0
2016,4,29,6,15,61.0,26.5,2.8,21.5,34.5,20.77,9.39
2016,4,29,6,30,116.0,49.0,2.9,22.0,64.0,37.43,25.92
2016,4,29,6,45,165.5,73.5,3.05,22.5,107.0,54.92,41.53
2016,4,29,7,0,215.0,98.0,3.2,23.0,150.0,71.88,56.41
2016,4,29,7,15,115.5,110.5,3.55,23.0,139.5,81.94,65.18
2016,4,29,7,30,16.0,123.0,3.9,23.0,129.0,95.84,77.0
2016,4,29,7,45,17.0,142.0,4.25,23.5,149.5,110.25,88.85
2016,4,29,8,0,18.0,161.0,4.6,24.0,170.0,124.54,100.4
2016,4,29,8,15,19.5,180.5,4.75,24.5,191.0,139.02,111.91
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,153.36,123.14
2016,4,29,8,45,14.5,199.5,5.1,25.5,208.5,154.37,123.3
2016,4,29,9,0,8.0,199.0,5.3,26.0,205.0,155.02,123.21
2016,4,29,9,15,19.0,241.5,5.35,26.0,255.5,184.38,146.76
2016,4,29,9,30,30.0,284.0,5.4,26.0,306.0,199.12,150.73
2016,4,29,9,45,20.0,252.0,5.45,26.5,267.0,197.58,148.76
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,176.35,132.18
2016,4,29,10,15,14.5,259.0,5.45,27.0,271.0,207.68,155.86
2016,4,29,10,30,19.0,298.0,5.4,27.0,314.0,239.86,180.02
2016,4,29,10,45,139.0,372.5,5.4,27.5,497.0,315.54,233.87
2016,4,29,11,0,259.0,447.0,5.4,28.0,680.0,416.25,306.89
2016,4,29,11,15,136.5,358.5,5.35,28.0,482.0,333.85,248.48
2016,4,29,11,30,14.0,270.0,5.3,28.0,284.0,227.17,169.38
2016,4,29,11,45,8.5,207.0,5.25,28.5,215.5,175.62,130.14
2016,4,29,12,0,3.0,144.0,5.2,29.0,147.0,121.76,88.78
2016,4,29,12,15,111.5,320.0,5.15,29.0,427.5,340.39,255.11
2016,4,29,12,30,220.0,496.0,5.1,29.0,708.0,570.32,422.2
2016,4,29,12,45,190.0,495.5,5.05,29.0,678.0,567.2,419.05
2016,4,29,13,0,160.0,495.0,5.0,29.0,648.0,560.93,414.34
2016,4,29,13,15,209.0,482.5,4.9,29.0,679.5,606.92,448.35
2016,4,29,13,30,258.0,470.0,4.8,29.0,711.0,665.48,490.59
2016,4,29,13,45,310.5,441.0,4.75,29.0,725.0,704.95,519.82
2016,4,29,14,0,363.0,412.0,4.7,29.0,739.0,744.53,549.14
2016,4,29,14,15,337.5,407.0,4.6,28.5,704.0,733.49,542.33
2016,4,29,14,30,312.0,402.0,4.5,28.0,669.0,719.68,533.87
2016,4,29,14,45,240.0,395.0,4.4,28.0,595.0,636.05,474.63
2016,4,29,15,0,168.0,388.0,4.3,28.0,521.0,567.53,425.04
2016,4,29,15,15,267.5,368.0,4.1,28.0,566.5,676.56,506.01
2016,4,29,15,30,367.0,348.0,3.9,28.0,612.0,764.72,570.28
2016,4,29,15,45,227.0,317.0,3.75,28.0,476.5,573.5,433.46
2016,4,29,16,0,87.0,286.0,3.6,28.0,341.0,380.28,290.01
2016,4,29,16,15,165.5,287.5,3.35,27.5,381.5,490.68,376.1
2016,4,29,16,30,244.0,289.0,3.1,27.0,422.0,579.35,443.93
2016,4,29,16,45,212.0,238.5,2.9,27.0,345.5,488.32,377.94
2016,4,29,17,0,180.0,188.0,2.7,27.0,269.0,395.34,309.72
2016,4,29,17,15,123.5,174.5,2.55,26.5,226.5,329.48,259.46
2016,4,29,17,30,67.0,161.0,2.4,26.0,184.0,249.51,196.73
2016,4,29,17,45,82.0,134.0,2.25,26.0,157.5,234.18,185.68
2016,4,29,18,0,97.0,107.0,2.1,26.0,131.0,232.16,184.04
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.5,159.12,124.37
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,70.05,51.13
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,33.02,16.97
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,7.68,0.0
2016,4,30,6,15,120.0,29.5,3.4,14.5,44.0,23.1,12.0
2016,4,30,6,30,223.0,50.0,3.5,15.0,79.0,38.03,27.33
2016,4,30,6,45,320.0,64.5,3.65,15.5,129.5,48.6,37.25
2016,4,30,7,0,417.0,79.0,3.8,16.0,180.0,58.97,46.69
2016,4,30,7,15,480.5,90.0,3.9,16.5,235.0,66.41,53.27
2016,4,30,7,30,544.0,101.0,4.0,17.0,290.0,75.51,61.08
2016,4,30,7,45,594.5,107.5,4.15,18.0,347.5,78.32,63.11
2016,4,30,8,0,645.0,114.0,4.3,19.0,405.0,81.09,65.01
2016,4,30,8,15,676.5,120.5,4.25,19.5,460.5,83.48,66.68
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,85.72,68.2
2016,4,30,8,45,738.5,129.0,4.2,21.0,569.5,84.9,66.97
2016,4,30,9,0,769.0,131.0,4.2,22.0,623.0,84.13,65.83
2016,4,30,9,15,644.5,190.0,4.0,22.5,623.5,114.64,90.98
2016,4,30,9,30,520.0,249.0,3.8,23.0,624.0,165.44,115.31
2016,4,30,9,45,681.5,193.0,3.6,23.5,715.5,183.46,112.91
2016,4,30,10,0,843.0,137.0,3.4,24.0,807.0,228.75,138.6
2016,4,30,10,15,853.0,139.5,3.2,24.0,843.0,286.01,185.4
2016,4,30,10,30,863.0,142.0,3.0,24.0,879.0,349.84,239.16
2016,4,30,10,45,874.0,141.0,2.8,24.5,909.0,405.51,286.29
2016,4,30,11,0,885.0,140.0,2.6,25.0,939.0,461.51,332.66
2016,4,30,11,15,889.5,141.0,2.35,25.0,959.5,515.94,376.99
2016,4,30,11,30,894.0,142.0,2.1,25.0,980.0,569.64,419.1
2016,4,30,11,45,901.0,140.0,1.9,25.5,994.0,621.81,457.74
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,673.06,493.99
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,720.36,527.67
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,765.85,559.03
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,808.54,586.08
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,848.95,609.61
2016,4,30,13,15,908.0,134.5,1.3,27.0,994.0,884.32,632.01
2016,4,30,13,30,905.0,134.0,1.3,27.0,981.0,916.68,652.47
2016,4,30,13,45,902.0,131.5,1.35,27.5,960.0,944.05,669.2
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,967.99,683.84
2016,4,30,14,15,892.5,127.5,1.35,28.0,910.0,986.04,694.79
2016,4,30,14,30,886.0,126.0,1.3,28.0,881.0,1000.43,703.6
2016,4,30,14,45,879.0,123.0,1.3,28.0,845.5,1009.09,709.88
2016,4,30,15,0,872.0,120.0,1.3,28.0,810.0,1014.0,714.09
2016,4,30,15,15,860.0,117.5,1.25,27.5,767.5,1010.69,714.04
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,1016.52,719.89
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,1002.03,711.83
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,983.97,701.94
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,955.69,685.77
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,924.37,667.76
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,882.93,643.12
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,845.36,620.73
2016,4,30,17,15,685.0,82.5,0.85,26.5,357.0,787.48,585.44
2016,4,30,17,30,645.0,77.0,0.8,26.0,300.0,728.79,548.47
2016,4,30,17,45,587.5,69.0,0.8,25.5,244.0,650.85,496.83
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,574.18,443.09
2016,4,30,18,15,436.5,50.5,0.85,24.0,136.5,466.72,363.97
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,364.78,283.25
2016,4,30,18,45,199.0,25.0,0.95,22.5,48.0,220.35,147.58
2016,4,30,19,0,55.0,10.0,1.0,22.0,11.0,46.84,0.0
2016,4,30,19,15,27.5,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,159.0,28.5,3.25,15.5,48.0,22.01,11.48
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,35.26,24.87
2016,5,1,6,45,363.0,59.5,3.75,17.0,133.0,45.18,34.05
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,57.0,44.59
2016,5,1,7,15,224.5,95.0,4.1,18.5,150.0,70.37,56.31
2016,5,1,7,30,2.0,117.0,4.2,19.0,118.0,91.85,74.79
2016,5,1,7,45,26.5,149.0,4.35,19.5,161.0,110.7,90.65
2016,5,1,8,0,51.0,181.0,4.5,20.0,204.0,131.57,107.95
2016,5,1,8,15,25.5,148.0,4.5,20.0,159.5,112.48,91.28
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,93.88,75.13
2016,5,1,8,45,0.0,133.5,4.55,20.5,133.5,108.04,86.72
2016,5,1,9,0,0.0,152.0,4.6,21.0,152.0,122.01,97.99
2016,5,1,9,15,7.0,197.0,4.55,21.5,202.0,154.54,124.55
2016,5,1,9,30,14.0,242.0,4.5,22.0,252.0,187.19,143.9
2016,5,1,9,45,35.5,298.5,4.5,22.5,326.0,215.42,164.08
2016,5,1,10,0,57.0,355.0,4.5,23.0,400.0,259.35,196.2
2016,5,1,10,15,78.0,385.5,4.5,23.0,450.5,291.77,219.98
2016,5,1,10,30,99.0,416.0,4.5,23.0,501.0,327.54,246.62
2016,5,1,10,45,163.5,435.0,4.5,23.0,580.5,363.53,272.77
2016,5,1,11,0,228.0,454.0,4.5,23.0,660.0,419.62,314.68
2016,5,1,11,15,323.0,430.5,4.5,23.0,729.5,460.69,345.92
2016,5,1,11,30,418.0,407.0,4.5,23.0,799.0,514.45,387.26
2016,5,1,11,45,326.5,448.0,4.5,23.5,757.0,529.34,398.4
2016,5,1,12,0,235.0,489.0,4.5,24.0,715.0,533.88,400.93
2016,5,1,12,15,156.0,480.5,4.5,24.0,630.5,495.99,373.18
2016,5,1,12,30,77.0,472.0,4.5,24.0,546.0,447.94,337.23
2016,5,1,12,45,74.5,467.5,4.5,24.0,539.5,452.84,341.21
2016,5,1,13,0,72.0,463.0,4.5,24.0,533.0,457.04,344.5
2016,5,1,13,15,61.0,443.5,4.55,24.0,502.5,440.06,332.21
2016,5,1,13,30,50.0,424.0,4.6,24.0,472.0,421.12,318.46
2016,5,1,13,45,194.5,425.0,4.65,24.0,602.5,573.31,434.51
2016,5,1,14,0,339.0,426.0,4.7,24.0,733.0,736.37,554.39
2016,5,1,14,15,354.0,404.5,4.7,23.5,715.5,747.17,563.83
2016,5,1,14,30,369.0,383.0,4.7,23.0,698.0,756.07,572.87
2016,5,1,14,45,378.0,362.0,4.75,23.0,673.0,757.54,575.77
2016,5,1,15,0,387.0,341.0,4.8,23.0,648.0,756.76,577.24
2016,5,1,15,15,421.5,306.5,4.75,23.0,624.5,784.3,598.98
2016,5,1,15,30,456.0,272.0,4.7,23.0,601.0,791.35,606.55
2016,5,1,15,45,490.5,239.5,4.7,23.0,572.0,797.01,613.67
2016,5,1,16,0,525.0,207.0,4.7,23.0,543.0,798.82,618.26
2016,5,1,16,15,492.5,198.5,4.55,22.5,492.5,757.25,590.23
2016,5,1,16,30,460.0,190.0,4.4,22.0,442.0,713.96,560.83
2016,5,1,16,45,449.0,169.5,4.3,22.0,394.5,676.15,535.13
2016,5,1,17,0,438.0,149.0,4.2,22.0,347.0,636.2,507.46
2016,5,1,17,15,382.5,141.5,3.95,21.5,297.5,568.89,457.72
2016,5,1,17,30,327.0,134.0,3.7,21.0,248.0,483.32,392.96
2016,5,1,17,45,279.5,115.0,3.5,21.0,200.0,412.76,337.38
2016,5,1,18,0,232.0,96.0,3.3,21.0,152.0,344.16,281.44
2016,5,1,18,15,172.0,73.5,3.3,20.5,109.0,261.75,212.88
2016,5,1,18,30,112.0,51.0,3.3,20.0,66.0,182.02,144.33
2016,5,1,18,45,56.0,29.0,3.3,19.5,36.5,91.69,61.16
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.4,19.0,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.28,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,5.74,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,9.45,2.79
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,13.16,6.2
2016,5,2,7,15,0.0,20.5,5.55,13.0,20.5,16.88,9.58
2016,5,2,7,30,0.0,25.0,5.6,13.0,25.0,20.61,12.92
2016,5,2,7,45,0.0,30.0,5.65,13.5,30.0,24.77,16.55
2016,5,2,8,0,0.0,35.0,5.7,14.0,35.0,28.93,20.14
2016,5,2,8,15,54.5,139.5,5.7,14.0,169.5,107.42,89.15
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,171.05,143.83
2016,5,2,8,45,54.5,188.5,5.7,14.5,218.5,139.82,116.19
2016,5,2,9,0,0.0,133.0,5.7,15.0,133.0,108.07,88.35
2016,5,2,9,15,0.0,110.5,5.6,15.0,110.5,91.2,73.58
2016,5,2,9,30,0.0,88.0,5.5,15.0,88.0,73.34,55.36
2016,5,2,9,45,2.0,130.5,5.45,15.0,132.5,107.3,83.05
2016,5,2,10,0,4.0,173.0,5.4,15.0,177.0,140.69,109.96
2016,5,2,10,15,2.5,159.0,5.25,15.0,162.0,130.38,101.43
2016,5,2,10,30,1.0,145.0,5.1,15.0,147.0,119.48,92.48
2016,5,2,10,45,0.5,118.0,5.0,15.5,119.0,98.0,74.76
2016,5,2,11,0,0.0,91.0,4.9,16.0,91.0,75.92,56.61
2016,5,2,11,15,7.0,184.0,4.85,16.0,191.0,154.48,119.97
2016,5,2,11,30,14.0,277.0,4.8,16.0,291.0,232.82,182.03
2016,5,2,11,45,35.5,362.5,4.75,16.0,397.0,309.83,242.2
2016,5,2,12,0,57.0,448.0,4.7,16.0,503.0,395.6,308.21
2016,5,2,12,15,52.5,442.5,4.75,16.0,493.5,397.61,309.68
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,398.8,310.74
2016,5,2,12,45,185.0,451.0,4.85,16.0,629.0,527.61,411.78
2016,5,2,13,0,322.0,465.0,4.9,16.0,774.0,671.2,521.3
2016,5,2,13,15,234.0,472.5,4.9,16.0,695.5,619.77,481.52
2016,5,2,13,30,146.0,480.0,4.9,16.0,617.0,567.36,441.0
2016,5,2,13,45,85.0,410.5,4.9,16.5,490.0,447.48,349.54
2016,5,2,14,0,24.0,341.0,4.9,17.0,363.0,317.58,248.19
2016,5,2,14,15,28.0,343.5,4.8,17.0,368.0,343.32,268.8
2016,5,2,14,30,32.0,346.0,4.7,17.0,373.0,354.68,277.98
2016,5,2,14,45,22.0,295.5,4.6,17.5,314.0,281.34,220.65
2016,5,2,15,0,12.0,245.0,4.5,18.0,255.0,226.01,176.97
2016,5,2,15,15,8.5,216.0,4.35,18.0,223.0,196.78,154.11
2016,5,2,15,30,5.0,187.0,4.2,18.0,191.0,167.25,130.75
2016,5,2,15,45,70.0,241.0,4.1,18.0,286.5,305.94,244.07
2016,5,2,16,0,135.0,295.0,4.0,18.0,382.0,461.08,366.51
2016,5,2,16,15,81.5,252.0,3.8,18.0,303.5,340.14,271.72
2016,5,2,16,30,28.0,209.0,3.6,18.0,225.0,240.69,192.09
2016,5,2,16,45,29.0,190.0,3.45,18.0,205.0,224.35,179.95
2016,5,2,17,0,30.0,171.0,3.3,18.0,185.0,207.75,167.28
2016,5,2,17,15,24.5,149.0,3.0,17.5,159.5,164.45,132.57
2016,5,2,17,30,19.0,127.0,2.7,17.0,134.0,138.84,111.84
2016,5,2,17,45,234.5,99.0,2.4,17.0,157.0,348.6,290.6
2016,5,2,18,0,450.0,71.0,2.1,17.0,180.0,518.07,424.71
2016,5,2,18,15,363.5,58.0,1.8,16.0,131.5,411.45,337.37
2016,5,2,18,30,277.0,45.0,1.5,15.0,83.0,317.14,257.0
2016,5,2,18,45,138.5,28.5,1.2,14.5,47.5,184.71,132.07
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.24,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
