Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,88.0,14.0,1.7,10.0,17.0,11.95,0.0
2016,5,3,6,15,229.0,28.5,1.85,10.5,56.5,23.26,13.39
2016,5,3,6,30,370.0,43.0,2.0,11.0,96.0,34.88,25.21
2016,5,3,6,45,465.5,52.5,2.15,12.0,149.0,41.79,31.83
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,48.63,38.08
2016,5,3,7,15,617.5,69.0,2.45,13.5,259.0,53.1,42.06
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,57.48,45.8
2016,5,3,7,45,715.5,80.5,2.8,15.0,374.5,59.79,47.51
2016,5,3,8,0,757.0,85.0,3.0,16.0,433.0,67.73,54.09
2016,5,3,8,15,784.5,89.5,3.05,16.5,489.0,69.94,55.68
2016,5,3,8,30,812.0,94.0,3.1,17.0,545.0,72.03,57.16
2016,5,3,8,45,831.5,97.5,3.15,17.5,598.0,73.18,57.82
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,74.22,58.39
2016,5,3,9,15,866.5,103.5,3.2,18.5,699.5,85.32,67.54
2016,5,3,9,30,882.0,106.0,3.2,19.0,748.0,121.65,71.31
2016,5,3,9,45,892.0,109.0,3.2,19.5,790.5,179.14,102.07
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,237.74,145.44
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,295.96,194.39
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,354.67,245.79
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,412.74,296.35
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,470.48,345.62
2016,5,3,11,15,933.0,120.0,3.2,21.5,982.5,526.54,392.2
2016,5,3,11,30,937.0,121.0,3.2,22.0,1003.0,581.73,436.61
2016,5,3,11,45,940.5,121.0,3.2,22.5,1016.0,634.89,478.07
2016,5,3,12,0,944.0,121.0,3.2,23.0,1029.0,686.75,517.26
2016,5,3,12,15,944.5,121.0,3.2,23.0,1033.0,735.14,553.88
2016,5,3,12,30,945.0,121.0,3.2,23.0,1037.0,781.63,588.32
2016,5,3,12,45,944.0,120.5,3.2,23.0,1032.0,824.47,618.42
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,864.81,645.83
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,900.73,670.11
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,933.55,692.27
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,960.82,709.36
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,984.55,724.12
2016,5,3,14,15,920.5,116.0,3.15,24.0,926.5,1003.23,736.66
2016,5,3,14,30,914.0,115.0,3.1,24.0,897.0,1018.19,746.9
2016,5,3,14,45,904.5,113.0,3.1,24.0,860.0,1025.4,752.66
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,1028.76,756.17
2016,5,3,15,15,883.0,108.5,3.1,23.5,780.0,1025.26,756.88
2016,5,3,15,30,871.0,106.0,3.1,23.0,737.0,1018.02,755.36
2016,5,3,15,45,856.0,103.0,3.1,23.0,688.5,1003.56,747.77
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,997.84,746.22
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,970.3,730.69
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,939.68,713.18
2016,5,3,16,45,771.5,89.0,2.8,22.0,478.0,897.76,686.38
2016,5,3,17,0,743.0,85.0,2.7,22.0,422.0,853.54,657.7
2016,5,3,17,15,704.0,79.5,2.4,21.0,365.0,801.72,624.03
2016,5,3,17,30,665.0,74.0,2.1,20.0,308.0,743.46,584.57
2016,5,3,17,45,606.0,67.0,1.8,19.5,251.5,664.97,527.56
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,587.83,469.13
2016,5,3,18,15,458.0,50.5,1.45,18.0,143.0,484.73,389.91
2016,5,3,18,30,369.0,41.0,1.4,17.0,91.0,386.65,309.52
2016,5,3,18,45,226.0,26.5,1.35,16.5,52.5,250.13,181.53
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,68.17,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,11.95,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,23.25,13.37
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,37.3,27.02
2016,5,4,6,45,433.0,56.5,3.05,15.0,147.5,44.87,34.15
2016,5,4,7,0,524.0,67.0,3.4,16.0,200.0,52.31,40.85
2016,5,4,7,15,582.5,75.0,3.4,16.5,256.5,57.34,45.28
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,62.25,49.42
2016,5,4,7,45,682.5,89.0,3.45,18.0,371.0,65.36,51.77
2016,5,4,8,0,724.0,95.0,3.5,19.0,429.0,68.35,53.96
2016,5,4,8,15,753.0,99.5,3.55,19.5,485.0,76.7,60.81
2016,5,4,8,30,782.0,104.0,3.6,20.0,541.0,78.48,61.97
2016,5,4,8,45,804.0,108.0,3.7,21.0,594.0,79.69,62.51
2016,5,4,9,0,826.0,112.0,3.8,22.0,647.0,80.77,62.96
2016,5,4,9,15,842.0,115.0,3.8,22.5,695.5,80.98,62.81
2016,5,4,9,30,858.0,118.0,3.8,23.0,744.0,118.79,67.65
2016,5,4,9,45,870.0,121.0,3.85,23.5,787.0,185.44,106.14
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,243.18,148.44
2016,5,4,10,15,891.0,126.0,3.9,24.5,866.5,300.74,195.84
2016,5,4,10,30,900.0,128.0,3.9,25.0,903.0,358.86,245.44
2016,5,4,10,45,906.5,130.0,3.9,25.5,932.0,416.44,294.65
2016,5,4,11,0,913.0,132.0,3.9,26.0,961.0,473.89,342.78
2016,5,4,11,15,917.5,133.0,3.85,26.0,982.0,529.39,388.84
2016,5,4,11,30,922.0,134.0,3.8,26.0,1003.0,584.12,433.01
2016,5,4,11,45,929.0,132.0,3.8,26.0,1017.0,637.25,474.91
2016,5,4,12,0,936.0,130.0,3.8,26.0,1031.0,689.41,515.02
2016,5,4,12,15,936.5,130.0,3.8,26.0,1035.0,737.52,551.26
2016,5,4,12,30,937.0,130.0,3.8,26.0,1039.0,783.79,585.38
2016,5,4,12,45,937.0,129.5,3.8,26.5,1034.5,827.22,614.79
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,868.29,641.29
2016,5,4,13,15,934.0,128.5,3.8,27.0,1017.0,904.2,665.42
2016,5,4,13,30,931.0,128.0,3.8,27.0,1004.0,937.02,687.47
2016,5,4,13,45,927.5,126.0,3.8,27.0,982.5,964.77,706.15
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,989.01,722.61
2016,5,4,14,15,917.5,122.5,3.75,27.0,931.5,1007.29,734.93
2016,5,4,14,30,911.0,121.0,3.7,27.0,902.0,1021.82,744.96
2016,5,4,14,45,902.5,119.0,3.7,27.0,865.5,1030.11,751.43
2016,5,4,15,0,894.0,117.0,3.7,27.0,829.0,1034.58,755.65
2016,5,4,15,15,882.0,114.5,3.6,27.0,786.0,1031.21,754.24
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,1024.1,750.61
2016,5,4,15,45,856.0,108.5,3.45,27.0,694.5,1022.8,751.38
2016,5,4,16,0,842.0,105.0,3.4,27.0,646.0,1005.25,741.59
2016,5,4,16,15,821.0,101.0,3.15,26.5,593.0,976.61,724.6
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,944.88,705.51
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,905.14,680.83
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,862.97,654.13
2016,5,4,17,15,710.5,81.5,2.1,24.0,371.5,810.8,620.69
2016,5,4,17,30,671.0,76.0,1.8,23.0,314.0,751.89,581.39
2016,5,4,17,45,617.0,68.5,1.55,22.5,257.0,676.94,528.26
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,602.99,473.49
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,496.79,393.6
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,395.72,312.53
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,256.36,186.04
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,71.86,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.22,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,23.27,13.41
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,34.1,23.96
2016,5,5,6,45,509.0,51.0,1.7,18.0,157.5,40.67,30.08
2016,5,5,7,0,592.0,60.0,1.9,19.0,211.0,47.14,35.85
2016,5,5,7,15,645.5,66.0,1.85,19.5,268.0,50.95,39.15
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,54.7,42.26
2016,5,5,7,45,732.5,78.0,1.8,20.5,382.0,63.38,49.53
2016,5,5,8,0,766.0,84.0,1.8,21.0,439.0,66.98,52.31
2016,5,5,8,15,791.5,88.0,1.8,22.0,494.5,68.84,53.47
2016,5,5,8,30,817.0,92.0,1.8,23.0,550.0,70.6,54.52
2016,5,5,8,45,832.0,96.5,1.8,24.0,601.0,72.39,55.59
2016,5,5,9,0,847.0,101.0,1.8,25.0,652.0,74.0,56.51
2016,5,5,9,15,861.0,104.0,1.75,25.0,699.5,85.43,65.79
2016,5,5,9,30,875.0,107.0,1.7,25.0,747.0,125.62,71.16
2016,5,5,9,45,881.5,111.0,1.7,25.5,787.5,182.74,102.1
2016,5,5,10,0,888.0,115.0,1.7,26.0,828.0,240.57,144.22
2016,5,5,10,15,895.5,117.0,1.7,26.0,863.0,297.92,191.08
2016,5,5,10,30,903.0,119.0,1.7,26.0,898.0,355.66,239.92
2016,5,5,10,45,905.0,122.5,1.7,26.5,924.5,412.58,287.62
2016,5,5,11,0,907.0,126.0,1.7,27.0,951.0,468.88,333.7
2016,5,5,11,15,910.5,127.0,1.7,27.0,971.0,523.41,377.76
2016,5,5,11,30,914.0,128.0,1.7,27.0,991.0,577.05,419.83
2016,5,5,11,45,919.0,126.0,1.75,27.5,1003.0,628.41,458.42
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,678.6,494.99
2016,5,5,12,15,923.5,124.5,1.85,28.0,1018.5,725.63,529.35
2016,5,5,12,30,923.0,125.0,1.9,28.0,1022.0,770.76,561.66
2016,5,5,12,45,921.0,125.0,2.0,28.5,1016.0,812.27,589.27
2016,5,5,13,0,919.0,125.0,2.1,29.0,1010.0,851.31,614.24
2016,5,5,13,15,915.5,124.0,2.15,29.0,996.5,885.53,636.78
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,916.65,657.35
2016,5,5,13,45,726.0,238.5,2.25,29.0,913.5,908.29,652.23
2016,5,5,14,0,540.0,354.0,2.3,29.0,844.0,868.81,622.99
2016,5,5,14,15,714.0,236.0,2.3,29.0,862.0,946.99,679.85
2016,5,5,14,30,888.0,118.0,2.3,29.0,880.0,996.83,711.75
2016,5,5,14,45,715.0,200.5,2.35,29.0,798.0,951.58,684.04
2016,5,5,15,0,542.0,283.0,2.4,29.0,716.0,871.46,631.17
2016,5,5,15,15,686.5,199.5,2.4,28.5,718.0,948.02,687.44
2016,5,5,15,30,831.0,116.0,2.4,28.0,720.0,1002.11,724.57
2016,5,5,15,45,636.5,178.5,2.4,28.0,623.0,887.59,651.28
2016,5,5,16,0,442.0,241.0,2.4,28.0,526.0,753.32,560.32
2016,5,5,16,15,376.0,234.0,2.3,27.5,463.0,658.74,497.37
2016,5,5,16,30,310.0,227.0,2.2,27.0,400.0,586.62,447.62
2016,5,5,16,45,260.5,208.5,2.15,27.0,343.5,516.89,398.17
2016,5,5,17,0,211.0,190.0,2.1,27.0,287.0,426.5,332.42
2016,5,5,17,15,200.0,166.5,1.85,26.0,248.5,388.34,305.98
2016,5,5,17,30,189.0,143.0,1.6,25.0,210.0,349.46,277.92
2016,5,5,17,45,175.0,118.5,1.35,24.5,172.5,305.72,244.57
2016,5,5,18,0,161.0,94.0,1.1,24.0,135.0,278.66,222.88
2016,5,5,18,15,133.0,72.0,1.1,23.5,100.0,225.08,179.3
2016,5,5,18,30,105.0,50.0,1.1,23.0,65.0,171.77,134.35
2016,5,5,18,45,52.5,30.5,1.1,22.5,38.0,90.07,62.68
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,24.45,14.57
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,35.6,25.41
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,43.27,32.51
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,50.75,39.17
2016,5,6,7,15,607.5,72.5,1.95,18.5,264.5,55.49,43.29
2016,5,6,7,30,663.0,80.0,2.0,19.0,321.0,60.11,47.14
2016,5,6,7,45,700.0,86.0,2.05,20.0,378.0,63.29,49.54
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,66.34,51.76
2016,5,6,8,15,765.0,96.5,2.3,21.5,490.5,74.52,58.42
2016,5,6,8,30,793.0,101.0,2.5,22.0,546.0,76.39,59.66
2016,5,6,8,45,815.5,103.5,2.7,23.0,599.0,76.7,59.45
2016,5,6,9,0,838.0,106.0,2.9,24.0,652.0,76.96,59.23
2016,5,6,9,15,853.5,109.0,2.85,24.0,700.5,77.33,59.35
2016,5,6,9,30,869.0,112.0,2.8,24.0,749.0,129.94,74.4
2016,5,6,9,45,882.0,113.5,2.75,24.5,791.5,186.02,105.09
2016,5,6,10,0,895.0,115.0,2.7,25.0,834.0,243.51,147.31
2016,5,6,10,15,903.5,116.5,2.65,25.0,870.0,301.13,194.95
2016,5,6,10,30,912.0,118.0,2.6,25.0,906.0,359.23,244.66
2016,5,6,10,45,919.5,118.5,2.55,25.5,935.0,416.6,293.23
2016,5,6,11,0,927.0,119.0,2.5,26.0,964.0,473.88,340.61
2016,5,6,11,15,931.0,120.0,2.45,26.0,984.5,529.56,386.12
2016,5,6,11,30,935.0,121.0,2.4,26.0,1005.0,584.38,429.58
2016,5,6,11,45,944.5,116.5,2.35,26.5,1019.5,637.4,469.55
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,689.54,507.52
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,737.96,542.67
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,784.45,575.57
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,827.62,602.8
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,868.31,627.6
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,904.19,650.73
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,936.93,671.8
2016,5,6,13,45,943.5,108.5,2.1,28.0,983.0,964.1,689.31
2016,5,6,14,0,938.0,108.0,2.1,28.0,961.0,987.71,704.66
2016,5,6,14,15,931.5,107.0,2.15,28.0,931.5,1006.22,717.47
2016,5,6,14,30,925.0,106.0,2.2,28.0,902.0,1020.99,728.13
2016,5,6,14,45,913.5,106.0,2.25,28.0,864.5,1028.12,734.18
2016,5,6,15,0,902.0,106.0,2.3,28.0,827.0,1031.44,738.09
2016,5,6,15,15,890.5,104.0,2.4,28.0,784.5,1028.81,739.0
2016,5,6,15,30,879.0,102.0,2.5,28.0,742.0,1022.46,737.74
2016,5,6,15,45,860.5,100.5,2.65,28.0,693.0,1005.99,730.6
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,998.34,729.25
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,971.22,714.81
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,941.04,698.43
2016,5,6,16,45,772.0,89.0,2.65,26.5,483.0,898.85,673.78
2016,5,6,17,0,742.0,86.0,2.6,26.0,427.0,854.41,647.18
2016,5,6,17,15,704.5,80.5,2.35,25.0,370.0,804.02,615.49
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,747.1,578.08
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,673.58,526.41
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,601.03,473.1
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,501.05,397.64
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,405.82,321.03
2016,5,6,18,45,262.0,27.5,1.55,20.0,58.5,277.77,206.06
2016,5,6,19,0,131.0,14.0,1.5,19.0,19.0,103.57,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,6.83,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.41,0.0
2016,5,7,6,15,177.5,34.5,2.9,16.0,57.5,26.52,16.35
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,40.34,29.53
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,50.09,38.57
2016,5,7,7,0,440.0,80.0,3.0,17.0,195.0,59.61,47.13
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.5,68.12,54.55
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,73.93,59.41
2016,5,7,7,45,438.5,139.0,3.6,19.0,316.5,95.92,77.99
2016,5,7,8,0,326.0,178.0,3.8,20.0,331.0,122.47,100.06
2016,5,7,8,15,344.0,199.5,4.1,20.5,378.0,134.51,109.65
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,145.94,118.66
2016,5,7,8,45,552.0,178.5,4.7,22.0,523.0,113.66,90.81
2016,5,7,9,0,742.0,136.0,5.0,23.0,621.0,85.81,66.91
2016,5,7,9,15,758.5,140.0,5.0,23.5,667.0,94.92,74.19
2016,5,7,9,30,775.0,144.0,5.0,24.0,713.0,135.05,80.48
2016,5,7,9,45,782.5,150.0,5.05,24.5,753.0,188.61,111.35
2016,5,7,10,0,790.0,156.0,5.1,25.0,793.0,243.24,152.23
2016,5,7,10,15,799.5,158.5,5.05,25.0,827.0,296.93,196.91
2016,5,7,10,30,809.0,161.0,5.0,25.0,861.0,351.51,243.89
2016,5,7,10,45,812.5,165.5,5.0,25.5,887.5,405.95,290.46
2016,5,7,11,0,816.0,170.0,5.0,26.0,914.0,460.24,335.99
2016,5,7,11,15,820.5,171.0,5.0,26.0,934.0,512.21,379.37
2016,5,7,11,30,825.0,172.0,5.0,26.0,954.0,563.7,421.3
2016,5,7,11,45,857.0,152.5,5.0,26.5,973.5,612.85,459.92
2016,5,7,12,0,889.0,133.0,5.0,27.0,993.0,665.0,499.75
2016,5,7,12,15,889.5,133.5,4.95,27.0,996.5,711.06,534.75
2016,5,7,12,30,890.0,134.0,4.9,27.0,1000.0,755.44,567.76
2016,5,7,12,45,461.0,266.5,4.9,27.5,715.5,593.78,446.91
2016,5,7,13,0,32.0,399.0,4.9,28.0,431.0,369.96,275.09
2016,5,7,13,15,182.5,425.5,4.85,28.0,599.0,536.06,400.24
2016,5,7,13,30,333.0,452.0,4.8,28.0,767.0,716.41,530.17
2016,5,7,13,45,257.0,456.5,4.8,28.0,696.5,672.82,497.84
2016,5,7,14,0,181.0,461.0,4.8,28.0,626.0,609.21,452.1
2016,5,7,14,15,326.0,401.5,4.8,28.0,687.0,718.42,534.15
2016,5,7,14,30,471.0,342.0,4.8,28.0,748.0,831.57,616.64
2016,5,7,14,45,386.5,356.5,4.8,28.0,680.5,760.87,566.63
2016,5,7,15,0,302.0,371.0,4.8,28.0,613.0,703.99,526.06
2016,5,7,15,15,534.5,256.5,4.75,28.0,657.5,847.05,633.98
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,966.75,718.26
2016,5,7,15,45,745.0,140.5,4.7,28.0,654.5,954.73,711.16
2016,5,7,16,0,723.0,139.0,4.7,28.0,607.0,932.43,698.1
2016,5,7,16,15,700.0,133.5,4.65,27.5,556.5,901.36,680.11
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,867.58,660.14
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,829.95,637.19
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,790.03,612.2
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,730.79,572.41
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,670.84,530.92
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,603.2,482.08
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,536.09,431.32
2016,5,7,18,15,388.5,59.0,4.0,23.5,141.0,438.21,353.48
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,342.48,273.6
2016,5,7,18,45,194.5,30.5,3.65,22.5,55.0,227.96,169.82
2016,5,7,19,0,82.0,14.0,3.5,22.0,18.0,96.76,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,9.0,5.97,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.5,3.1,17.5,1.5,1.28,0.0
2016,5,8,6,0,0.0,3.0,3.1,18.0,3.0,2.46,0.0
2016,5,8,6,15,0.0,9.0,3.4,18.5,9.0,7.39,0.45
2016,5,8,6,30,0.0,15.0,3.7,19.0,15.0,12.33,5.02
2016,5,8,6,45,0.0,23.5,4.05,19.5,23.5,19.35,11.3
2016,5,8,7,0,0.0,32.0,4.4,20.0,32.0,26.4,17.54
2016,5,8,7,15,0.0,41.0,4.65,20.0,41.0,33.87,24.11
2016,5,8,7,30,0.0,50.0,4.9,20.0,50.0,41.36,30.6
2016,5,8,7,45,0.0,80.5,5.15,20.5,80.5,66.62,52.32
2016,5,8,8,0,0.0,111.0,5.4,21.0,111.0,90.01,72.08
2016,5,8,8,15,0.0,91.0,5.3,21.0,91.0,75.4,59.3
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,58.95,45.03
2016,5,8,8,45,0.0,104.0,5.15,21.5,104.0,85.91,67.66
2016,5,8,9,0,0.0,137.0,5.1,22.0,137.0,111.12,88.45
2016,5,8,9,15,0.0,143.0,5.0,22.0,143.0,115.86,92.12
2016,5,8,9,30,0.0,149.0,4.9,22.0,149.0,120.85,91.77
2016,5,8,9,45,0.0,106.5,4.8,22.5,106.5,88.32,65.47
2016,5,8,10,0,0.0,64.0,4.7,23.0,64.0,53.37,37.31
2016,5,8,10,15,0.0,97.0,4.6,23.0,97.0,80.77,59.12
2016,5,8,10,30,0.0,130.0,4.5,23.0,130.0,107.32,80.01
2016,5,8,10,45,2.5,148.0,4.45,23.0,150.5,122.77,91.99
2016,5,8,11,0,5.0,166.0,4.4,23.0,171.0,138.6,104.26
2016,5,8,11,15,8.0,194.5,4.35,23.0,203.0,163.44,123.52
2016,5,8,11,30,11.0,223.0,4.3,23.0,235.0,188.81,143.09
2016,5,8,11,45,13.5,263.5,4.25,23.5,277.5,224.09,169.83
2016,5,8,12,0,16.0,304.0,4.2,24.0,320.0,260.11,196.81
2016,5,8,12,15,8.0,214.5,4.05,24.0,222.5,183.82,138.45
2016,5,8,12,30,0.0,125.0,3.9,24.0,125.0,104.66,77.03
2016,5,8,12,45,6.5,184.0,3.8,24.0,190.5,159.23,119.73
2016,5,8,13,0,13.0,243.0,3.7,24.0,256.0,214.99,162.7
2016,5,8,13,15,157.5,352.5,3.6,23.5,502.0,450.43,343.45
2016,5,8,13,30,302.0,462.0,3.5,23.0,748.0,698.53,523.52
2016,5,8,13,45,155.0,326.5,3.45,23.0,473.5,446.13,339.9
2016,5,8,14,0,8.0,191.0,3.4,23.0,199.0,169.74,128.28
2016,5,8,14,15,13.0,242.5,3.6,23.0,254.5,220.66,168.46
2016,5,8,14,30,18.0,294.0,3.8,23.0,310.0,273.67,209.42
2016,5,8,14,45,14.0,260.5,4.0,23.0,273.0,240.67,184.34
2016,5,8,15,0,10.0,227.0,4.2,23.0,236.0,207.14,158.77
2016,5,8,15,15,58.5,285.0,4.7,22.5,329.0,332.59,258.57
2016,5,8,15,30,107.0,343.0,5.2,22.0,422.0,450.9,351.53
2016,5,8,15,45,53.5,241.0,5.7,22.0,280.5,288.65,226.52
2016,5,8,16,0,0.0,139.0,6.2,22.0,139.0,118.91,90.76
2016,5,8,16,15,89.5,193.5,6.15,22.0,243.5,299.58,239.03
2016,5,8,16,30,179.0,248.0,6.1,22.0,348.0,459.53,367.09
2016,5,8,16,45,110.0,214.5,6.05,22.0,274.0,354.32,283.69
2016,5,8,17,0,41.0,181.0,6.0,22.0,200.0,229.75,183.31
2016,5,8,17,15,35.0,158.0,5.55,21.5,173.0,201.0,160.95
2016,5,8,17,30,29.0,135.0,5.1,21.0,146.0,171.96,137.81
2016,5,8,17,45,20.0,112.0,4.7,21.0,119.0,126.19,100.11
2016,5,8,18,0,11.0,89.0,4.3,21.0,92.0,95.9,74.66
2016,5,8,18,15,5.5,66.5,3.95,20.5,68.0,68.9,51.83
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,40.96,27.99
2016,5,8,18,45,0.0,25.5,3.3,19.5,25.5,21.5,11.01
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,5.75,0.0
2016,5,8,19,15,0.0,3.5,3.0,19.0,3.5,2.99,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,15.45,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,31.12,20.07
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,47.04,34.8
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,62.4,48.59
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,77.36,61.74
2016,5,9,7,15,179.0,123.5,5.5,21.5,174.0,91.06,73.47
2016,5,9,7,30,48.0,142.0,5.8,22.0,161.0,105.51,85.57
2016,5,9,7,45,31.0,153.0,6.1,22.5,166.0,113.74,92.14
2016,5,9,8,0,14.0,164.0,6.4,23.0,171.0,127.19,103.0
2016,5,9,8,15,20.5,189.5,6.45,23.5,200.5,145.62,117.85
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,163.8,132.3
2016,5,9,8,45,151.0,253.0,6.6,24.5,351.0,168.93,135.81
2016,5,9,9,0,275.0,291.0,6.7,25.0,472.0,178.38,142.88
2016,5,9,9,15,231.5,321.5,6.65,25.0,481.5,204.56,163.81
2016,5,9,9,30,188.0,352.0,6.6,25.0,491.0,234.48,173.88
2016,5,9,9,45,359.0,322.5,6.55,25.5,606.5,245.74,172.43
2016,5,9,10,0,530.0,293.0,6.5,26.0,722.0,277.21,188.7
2016,5,9,10,15,641.5,248.5,6.35,26.5,790.0,311.28,212.89
2016,5,9,10,30,753.0,204.0,6.2,27.0,858.0,359.31,250.37
2016,5,9,10,45,777.5,196.0,6.05,27.5,890.0,416.18,297.6
2016,5,9,11,0,802.0,188.0,5.9,28.0,922.0,468.87,341.14
2016,5,9,11,15,807.5,189.0,5.75,28.0,942.0,520.61,383.87
2016,5,9,11,30,813.0,190.0,5.6,28.0,962.0,572.03,425.22
2016,5,9,11,45,843.0,172.0,5.45,28.5,981.0,623.29,464.65
2016,5,9,12,0,873.0,154.0,5.3,29.0,1000.0,671.19,500.74
2016,5,9,12,15,874.0,154.0,5.2,29.0,1004.0,716.75,534.96
2016,5,9,12,30,875.0,154.0,5.1,29.0,1008.0,760.75,567.27
2016,5,9,12,45,878.5,150.0,5.0,29.5,1004.5,801.91,595.51
2016,5,9,13,0,882.0,146.0,4.9,30.0,1001.0,841.01,620.45
2016,5,9,13,15,879.5,145.5,4.8,30.0,988.0,875.56,643.31
2016,5,9,13,30,877.0,145.0,4.7,30.0,975.0,907.24,664.12
2016,5,9,13,45,875.5,141.0,4.65,30.5,954.5,933.68,680.3
2016,5,9,14,0,874.0,137.0,4.6,31.0,934.0,956.78,694.47
2016,5,9,14,15,867.0,135.5,4.55,31.0,905.5,973.56,705.93
2016,5,9,14,30,860.0,134.0,4.5,31.0,877.0,986.77,715.18
2016,5,9,14,45,852.5,130.5,4.45,31.0,841.5,993.88,720.61
2016,5,9,15,0,845.0,127.0,4.4,31.0,806.0,997.32,723.83
2016,5,9,15,15,832.5,124.5,4.3,30.5,764.0,1006.43,732.16
2016,5,9,15,30,820.0,122.0,4.2,30.0,722.0,998.69,729.58
2016,5,9,15,45,804.5,118.5,4.15,30.0,675.0,983.2,720.97
2016,5,9,16,0,789.0,115.0,4.1,30.0,628.0,964.32,710.28
2016,5,9,16,15,768.0,111.0,3.95,29.5,577.0,936.07,694.24
2016,5,9,16,30,747.0,107.0,3.8,29.0,526.0,904.89,676.2
2016,5,9,16,45,720.5,101.0,3.7,29.0,472.0,869.75,654.23
2016,5,9,17,0,694.0,95.0,3.6,29.0,418.0,826.27,626.25
2016,5,9,17,15,656.0,89.0,3.4,28.0,362.5,770.19,590.79
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,713.27,553.56
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,640.4,502.0
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,568.48,448.89
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,470.26,373.54
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,376.46,297.49
2016,5,9,18,45,223.5,31.0,2.95,24.5,59.0,249.36,186.84
2016,5,9,19,0,99.0,16.0,3.0,24.0,20.0,113.95,0.0
2016,5,9,19,15,49.5,8.0,3.15,23.5,10.0,39.49,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.94,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.5,31.51,20.32
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,48.96,36.18
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,61.18,47.16
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,71.5,56.19
2016,5,10,7,15,410.0,111.0,3.15,23.5,244.5,79.78,63.18
2016,5,10,7,30,466.0,124.0,3.2,24.0,297.0,87.77,69.71
2016,5,10,7,45,527.5,127.5,3.3,24.5,353.5,89.34,70.67
2016,5,10,8,0,589.0,131.0,3.4,25.0,410.0,91.42,72.01
2016,5,10,8,15,620.0,138.0,3.35,25.5,462.5,93.58,73.38
2016,5,10,8,30,651.0,145.0,3.3,26.0,515.0,95.55,74.59
2016,5,10,8,45,684.0,146.0,3.3,26.5,567.0,93.52,72.49
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,91.63,70.55
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,91.25,69.88
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,135.58,78.59
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,194.76,114.21
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,246.9,152.42
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,300.12,195.93
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,354.21,241.47
2016,5,10,10,45,811.0,163.5,3.55,29.5,887.0,407.39,285.85
2016,5,10,11,0,818.0,165.0,3.6,30.0,914.0,460.74,329.46
2016,5,10,11,15,822.5,166.5,3.65,30.0,933.5,512.87,371.8
2016,5,10,11,30,827.0,168.0,3.7,30.0,953.0,564.53,412.69
2016,5,10,11,45,825.5,171.0,3.8,30.0,963.5,613.16,450.52
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,660.46,486.49
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.5,705.37,519.92
2016,5,10,12,30,825.0,174.0,4.0,30.0,981.0,748.77,551.65
2016,5,10,12,45,819.5,177.0,4.05,30.5,974.5,788.3,578.91
2016,5,10,13,0,814.0,180.0,4.1,31.0,968.0,825.46,603.9
2016,5,10,13,15,810.5,179.0,4.1,31.0,955.5,858.17,625.87
2016,5,10,13,30,807.0,178.0,4.1,31.0,943.0,887.98,645.9
2016,5,10,13,45,796.0,180.0,4.15,31.0,920.5,910.69,661.49
2016,5,10,14,0,785.0,182.0,4.2,31.0,898.0,929.92,674.93
2016,5,10,14,15,777.5,179.5,4.2,30.5,870.0,944.68,686.69
2016,5,10,14,30,770.0,177.0,4.2,30.0,842.0,955.92,696.32
2016,5,10,14,45,749.5,179.5,4.2,30.0,805.0,964.55,703.03
2016,5,10,15,0,729.0,182.0,4.2,30.0,768.0,961.54,702.24
2016,5,10,15,15,714.5,177.5,4.15,30.0,727.5,953.4,698.02
2016,5,10,15,30,700.0,173.0,4.1,30.0,687.0,941.83,691.7
2016,5,10,15,45,667.0,174.5,4.05,30.0,638.5,914.84,675.21
2016,5,10,16,0,634.0,176.0,4.0,30.0,590.0,884.71,656.7
2016,5,10,16,15,609.0,169.0,3.85,29.5,540.5,850.59,636.22
2016,5,10,16,30,584.0,162.0,3.7,29.0,491.0,813.89,613.78
2016,5,10,16,45,537.5,158.0,3.6,29.0,437.0,749.37,570.56
2016,5,10,17,0,491.0,154.0,3.5,29.0,383.0,693.63,532.88
2016,5,10,17,15,449.0,142.0,3.35,28.5,330.5,632.12,490.64
2016,5,10,17,30,407.0,130.0,3.2,28.0,278.0,570.76,447.27
2016,5,10,17,45,344.5,116.0,3.1,27.5,226.5,489.31,387.03
2016,5,10,18,0,282.0,102.0,3.0,27.0,175.0,393.38,313.71
2016,5,10,18,15,216.5,81.0,3.05,26.5,129.0,306.98,244.79
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,224.19,176.14
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,116.98,85.46
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,7.26,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,13.62,0.0
2016,5,11,6,15,154.0,37.5,2.55,19.5,58.5,28.65,18.23
2016,5,11,6,30,243.0,58.0,2.8,20.0,97.0,43.75,32.06
2016,5,11,6,45,312.5,74.5,3.05,20.5,145.5,55.43,42.61
2016,5,11,7,0,382.0,91.0,3.3,21.0,194.0,66.76,52.57
2016,5,11,7,15,436.0,104.0,3.55,21.5,247.0,75.18,59.75
2016,5,11,7,30,490.0,117.0,3.8,22.0,300.0,83.3,66.47
2016,5,11,7,45,522.0,130.0,4.1,23.0,353.0,90.84,72.4
2016,5,11,8,0,554.0,143.0,4.4,24.0,406.0,98.0,77.88
2016,5,11,8,15,584.5,151.5,4.45,24.5,458.5,102.47,81.17
2016,5,11,8,30,615.0,160.0,4.5,25.0,511.0,105.03,82.83
2016,5,11,8,45,624.0,173.5,4.6,25.5,558.0,110.26,86.71
2016,5,11,9,0,633.0,187.0,4.7,26.0,605.0,114.94,90.11
2016,5,11,9,15,651.5,193.5,4.7,26.5,650.5,114.91,89.63
2016,5,11,9,30,670.0,200.0,4.7,27.0,696.0,157.96,98.42
2016,5,11,9,45,666.5,215.0,4.7,27.5,732.0,210.44,130.94
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,262.98,170.52
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,312.49,210.66
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,363.39,253.01
2016,5,11,10,45,684.5,249.0,4.45,28.5,860.5,414.38,295.09
2016,5,11,11,0,683.0,259.0,4.4,29.0,885.0,465.1,336.04
2016,5,11,11,15,688.5,261.5,4.3,29.0,905.0,513.64,374.96
2016,5,11,11,30,694.0,264.0,4.2,29.0,925.0,562.24,412.95
2016,5,11,11,45,775.5,211.5,4.1,29.5,958.5,614.12,452.23
2016,5,11,12,0,857.0,159.0,4.0,30.0,992.0,665.81,490.95
2016,5,11,12,15,486.5,328.5,3.9,30.0,801.5,603.24,443.92
2016,5,11,12,30,116.0,498.0,3.8,30.0,611.0,499.78,365.19
2016,5,11,12,45,89.5,478.5,3.7,30.5,566.0,474.47,346.76
2016,5,11,13,0,63.0,459.0,3.6,31.0,521.0,447.02,326.33
2016,5,11,13,15,83.5,466.5,3.5,31.0,547.0,479.97,350.36
2016,5,11,13,30,104.0,474.0,3.4,31.0,573.0,514.47,375.13
2016,5,11,13,45,168.5,465.5,3.3,31.0,621.5,588.57,428.46
2016,5,11,14,0,233.0,457.0,3.2,31.0,670.0,653.91,474.97
2016,5,11,14,15,290.5,427.5,3.1,31.0,685.0,710.33,514.81
2016,5,11,14,30,348.0,398.0,3.0,31.0,700.0,751.75,544.5
2016,5,11,14,45,344.0,380.0,2.95,31.0,668.0,743.25,539.48
2016,5,11,15,0,340.0,362.0,2.9,31.0,636.0,732.42,533.3
2016,5,11,15,15,355.0,337.0,2.9,30.5,609.5,730.99,535.45
2016,5,11,15,30,370.0,312.0,2.9,30.0,583.0,727.27,536.12
2016,5,11,15,45,379.0,286.5,2.9,30.0,549.0,714.47,529.52
2016,5,11,16,0,388.0,261.0,2.9,30.0,515.0,699.17,521.32
2016,5,11,16,15,478.5,216.0,2.85,29.5,503.5,763.65,570.76
2016,5,11,16,30,569.0,171.0,2.8,29.0,492.0,800.44,600.38
2016,5,11,16,45,533.5,162.0,2.8,29.0,439.5,750.34,567.51
2016,5,11,17,0,498.0,153.0,2.8,29.0,387.0,699.14,533.89
2016,5,11,17,15,456.0,141.0,2.65,28.5,334.0,637.45,491.98
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,575.89,448.87
2016,5,11,17,45,357.5,114.0,2.35,27.5,229.5,498.25,392.09
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,404.68,321.41
2016,5,11,18,15,233.5,79.0,2.25,26.5,131.5,317.13,252.32
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,233.42,183.43
2016,5,11,18,45,97.0,36.0,2.35,25.5,49.5,145.78,108.01
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,37.23,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,14.8,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,6.4,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,12.37,0.0
2016,5,12,6,15,17.5,36.5,1.4,20.5,39.5,29.25,18.74
2016,5,12,6,30,35.0,58.0,1.6,21.0,64.0,45.39,33.37
2016,5,12,6,45,50.5,82.0,1.8,21.5,94.0,62.82,48.8
2016,5,12,7,0,66.0,106.0,2.0,22.0,124.0,79.94,63.67
2016,5,12,7,15,85.5,128.5,2.0,22.5,157.5,95.91,77.19
2016,5,12,7,30,105.0,151.0,2.0,23.0,191.0,108.11,87.2
2016,5,12,7,45,147.5,176.0,2.05,23.5,241.5,124.17,100.22
2016,5,12,8,0,190.0,201.0,2.1,24.0,292.0,139.77,112.62
2016,5,12,8,15,95.0,130.0,2.05,24.0,175.5,96.46,76.1
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,48.95,35.96
2016,5,12,8,45,0.0,75.0,2.0,24.5,75.0,62.34,47.03
2016,5,12,9,0,0.0,91.0,2.0,25.0,91.0,75.77,57.95
2016,5,12,9,15,0.0,79.5,1.95,25.5,79.5,66.19,49.7
2016,5,12,9,30,0.0,68.0,1.9,26.0,68.0,56.62,39.59
2016,5,12,9,45,236.0,189.0,1.85,26.5,380.5,154.41,105.78
2016,5,12,10,0,472.0,310.0,1.8,27.0,693.0,278.62,189.36
2016,5,12,10,15,444.0,337.0,1.7,27.0,709.5,322.16,224.23
2016,5,12,10,30,416.0,364.0,1.6,27.0,726.0,363.16,257.57
2016,5,12,10,45,391.0,389.5,1.55,27.5,739.0,411.54,294.86
2016,5,12,11,0,366.0,415.0,1.5,28.0,752.0,447.47,322.11
2016,5,12,11,15,405.5,412.0,1.5,28.0,792.5,493.25,355.96
2016,5,12,11,30,445.0,409.0,1.5,28.0,833.0,536.11,387.52
2016,5,12,11,45,426.0,418.5,1.55,28.5,828.0,565.26,408.44
2016,5,12,12,0,407.0,428.0,1.6,29.0,823.0,596.62,430.22
2016,5,12,12,15,351.0,455.5,1.65,29.0,797.5,609.42,439.22
2016,5,12,12,30,295.0,483.0,1.7,29.0,772.0,617.92,444.93
2016,5,12,12,45,519.5,355.0,1.75,29.0,860.5,713.56,514.81
2016,5,12,13,0,744.0,227.0,1.8,29.0,949.0,816.17,587.8
2016,5,12,13,15,380.0,262.0,1.85,29.0,630.5,575.13,421.79
2016,5,12,13,30,16.0,297.0,1.9,29.0,312.0,266.95,196.03
2016,5,12,13,45,372.5,257.0,1.95,29.0,597.5,603.71,447.14
2016,5,12,14,0,729.0,217.0,2.0,29.0,883.0,920.19,661.42
2016,5,12,14,15,720.0,214.0,2.0,28.5,855.5,932.83,668.39
2016,5,12,14,30,711.0,211.0,2.0,28.0,828.0,942.01,676.36
2016,5,12,14,45,684.0,216.5,2.0,28.0,790.0,938.59,675.13
2016,5,12,15,0,657.0,222.0,2.0,28.0,752.0,931.38,671.74
2016,5,12,15,15,641.0,217.0,1.95,28.0,712.0,921.02,665.96
2016,5,12,15,30,625.0,212.0,1.9,28.0,672.0,907.32,658.17
2016,5,12,15,45,422.5,255.0,1.9,28.0,557.0,745.29,548.62
2016,5,12,16,0,220.0,298.0,1.9,28.0,442.0,549.29,411.16
2016,5,12,16,15,237.0,270.0,1.8,27.5,413.5,538.73,407.6
2016,5,12,16,30,254.0,242.0,1.7,27.0,385.0,548.28,416.77
2016,5,12,16,45,368.0,200.0,1.6,26.5,384.5,610.89,466.73
2016,5,12,17,0,482.0,158.0,1.5,26.0,384.0,689.8,526.44
2016,5,12,17,15,440.5,145.5,1.35,25.5,332.0,628.38,483.5
2016,5,12,17,30,399.0,133.0,1.2,25.0,280.0,567.09,440.74
2016,5,12,17,45,345.5,117.5,1.1,25.0,229.5,491.98,385.73
2016,5,12,18,0,292.0,102.0,1.0,25.0,179.0,401.34,317.46
2016,5,12,18,15,226.0,82.0,0.95,24.5,133.0,315.63,250.46
2016,5,12,18,30,160.0,62.0,0.9,24.0,87.0,233.83,183.66
2016,5,12,18,45,80.0,39.0,0.9,23.5,51.5,124.4,92.26
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,13.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
