Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,12.49,0.46
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,32.72,21.87
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,51.99,39.37
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,70.52,55.9
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,87.31,70.57
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,101.36,82.51
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,114.94,93.75
2016,5,13,7,45,341.5,182.0,2.4,21.5,330.5,125.34,102.04
2016,5,13,8,0,381.0,199.0,2.4,22.0,382.0,135.31,109.82
2016,5,13,8,15,413.0,213.0,2.4,22.5,432.5,143.06,115.63
2016,5,13,8,30,445.0,227.0,2.4,23.0,483.0,142.76,114.72
2016,5,13,8,45,467.5,240.0,2.4,23.5,530.5,147.3,117.84
2016,5,13,9,0,490.0,253.0,2.4,24.0,578.0,151.42,120.6
2016,5,13,9,15,511.0,262.0,2.35,24.5,622.0,152.91,121.2
2016,5,13,9,30,532.0,271.0,2.3,25.0,666.0,193.69,130.11
2016,5,13,9,45,556.0,273.5,2.25,25.5,707.0,235.59,154.88
2016,5,13,10,0,580.0,276.0,2.2,26.0,748.0,280.46,187.26
2016,5,13,10,15,592.5,281.5,2.1,26.0,781.5,327.08,224.32
2016,5,13,10,30,605.0,287.0,2.0,26.0,815.0,371.19,260.4
2016,5,13,10,45,623.0,285.0,1.95,26.5,843.5,417.05,297.14
2016,5,13,11,0,641.0,283.0,1.9,27.0,872.0,464.78,334.56
2016,5,13,11,15,457.5,377.5,1.85,27.0,802.5,487.96,354.88
2016,5,13,11,30,274.0,472.0,1.8,27.0,733.0,495.5,361.43
2016,5,13,11,45,348.0,448.5,1.75,27.5,784.5,546.95,397.99
2016,5,13,12,0,422.0,425.0,1.7,28.0,836.0,600.21,435.26
2016,5,13,12,15,372.0,450.5,1.65,28.0,814.0,620.06,448.44
2016,5,13,12,30,322.0,476.0,1.6,28.0,792.0,632.1,456.06
2016,5,13,12,45,525.5,358.0,1.6,28.5,870.0,720.82,519.43
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,815.53,585.03
2016,5,13,13,15,725.0,238.5,1.6,29.0,935.5,846.51,605.09
2016,5,13,13,30,721.0,237.0,1.6,29.0,923.0,874.64,623.72
2016,5,13,13,45,597.0,308.0,1.6,29.0,867.5,855.68,609.11
2016,5,13,14,0,473.0,379.0,1.6,29.0,812.0,830.76,590.73
2016,5,13,14,15,469.5,362.0,1.6,28.5,781.0,831.95,594.09
2016,5,13,14,30,466.0,345.0,1.6,28.0,750.0,830.07,595.28
2016,5,13,14,45,438.0,339.5,1.6,28.0,707.5,812.16,584.29
2016,5,13,15,0,410.0,334.0,1.6,28.0,665.0,791.14,571.4
2016,5,13,15,15,489.0,285.5,1.55,28.0,660.5,831.81,601.5
2016,5,13,15,30,568.0,237.0,1.5,28.0,656.0,868.29,628.19
2016,5,13,15,45,518.5,235.0,1.5,28.0,598.5,821.21,597.95
2016,5,13,16,0,469.0,233.0,1.5,28.0,541.0,771.89,566.65
2016,5,13,16,15,302.5,242.5,1.45,27.5,435.0,594.05,444.87
2016,5,13,16,30,136.0,252.0,1.4,27.0,329.0,420.48,319.63
2016,5,13,16,45,243.0,213.5,1.35,27.0,334.5,504.67,386.34
2016,5,13,17,0,350.0,175.0,1.3,27.0,340.0,560.78,430.48
2016,5,13,17,15,297.5,166.0,1.2,26.5,294.0,498.24,385.44
2016,5,13,17,30,245.0,157.0,1.1,26.0,248.0,437.92,341.66
2016,5,13,17,45,253.0,133.0,1.0,26.0,213.0,412.63,323.96
2016,5,13,18,0,261.0,109.0,0.9,26.0,178.0,385.33,303.51
2016,5,13,18,15,200.0,86.5,0.9,25.5,132.0,301.38,237.91
2016,5,13,18,30,139.0,64.0,0.9,25.0,86.0,220.49,172.32
2016,5,13,18,45,69.5,40.0,0.9,24.5,51.0,117.97,87.12
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,7.68,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,14.87,2.23
2016,5,14,6,15,39.0,40.0,1.7,21.0,46.5,31.37,20.57
2016,5,14,6,30,78.0,62.0,1.7,21.0,75.0,47.54,35.26
2016,5,14,6,45,117.5,82.5,1.7,21.5,110.5,62.47,48.53
2016,5,14,7,0,157.0,103.0,1.7,22.0,146.0,77.13,61.26
2016,5,14,7,15,174.0,126.5,1.65,22.5,184.5,93.09,74.76
2016,5,14,7,30,191.0,150.0,1.6,23.0,223.0,108.58,87.54
2016,5,14,7,45,166.5,177.0,1.55,24.0,248.0,125.05,100.65
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,140.79,112.84
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,155.67,124.59
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,169.91,135.69
2016,5,14,8,45,95.5,266.5,1.5,25.5,324.5,185.3,147.33
2016,5,14,9,0,47.0,277.0,1.5,26.0,309.0,191.29,151.32
2016,5,14,9,15,32.5,268.5,1.45,26.0,291.5,187.36,147.71
2016,5,14,9,30,18.0,260.0,1.4,26.0,274.0,200.97,150.69
2016,5,14,9,45,20.5,282.0,1.4,26.0,298.5,219.82,164.25
2016,5,14,10,0,23.0,304.0,1.4,26.0,323.0,239.21,178.31
2016,5,14,10,15,20.5,300.0,1.3,26.0,317.5,239.71,178.41
2016,5,14,10,30,18.0,296.0,1.2,26.0,312.0,239.42,178.05
2016,5,14,10,45,14.5,265.0,1.15,26.0,278.0,217.9,161.96
2016,5,14,11,0,11.0,234.0,1.1,26.0,244.0,194.67,144.59
2016,5,14,11,15,12.5,253.0,1.0,26.0,265.0,211.8,157.34
2016,5,14,11,30,14.0,272.0,0.9,26.0,286.0,229.33,170.15
2016,5,14,11,45,14.5,280.5,0.8,26.0,295.5,238.37,176.58
2016,5,14,12,0,15.0,289.0,0.7,26.0,305.0,247.58,183.13
2016,5,14,12,15,18.0,320.5,0.65,25.5,339.0,277.4,205.19
2016,5,14,12,30,21.0,352.0,0.6,25.0,373.0,308.07,227.58
2016,5,14,12,45,27.5,380.0,0.6,25.0,407.5,344.02,253.37
2016,5,14,13,0,34.0,408.0,0.6,25.0,442.0,379.47,278.52
2016,5,14,13,15,28.0,377.5,0.65,24.5,405.0,353.98,261.01
2016,5,14,13,30,22.0,347.0,0.7,24.0,368.0,315.78,234.49
2016,5,14,13,45,11.0,207.0,0.8,24.0,217.5,185.7,138.76
2016,5,14,14,0,0.0,67.0,0.9,24.0,67.0,56.08,38.9
2016,5,14,14,15,0.0,87.0,1.0,23.5,87.0,72.91,52.52
2016,5,14,14,30,0.0,107.0,1.1,23.0,107.0,89.91,66.11
2016,5,14,14,45,0.0,83.5,1.25,23.0,83.5,69.76,50.27
2016,5,14,15,0,0.0,60.0,1.4,23.0,60.0,50.02,34.64
2016,5,14,15,15,1.5,113.0,1.45,22.5,114.0,96.5,72.01
2016,5,14,15,30,3.0,166.0,1.5,22.0,168.0,145.57,111.13
2016,5,14,15,45,1.5,130.5,1.6,22.0,131.5,112.2,84.89
2016,5,14,16,0,0.0,95.0,1.7,22.0,95.0,79.16,58.67
2016,5,14,16,15,39.0,169.5,1.65,21.5,192.0,201.92,158.69
2016,5,14,16,30,78.0,244.0,1.6,21.0,289.0,330.81,260.39
2016,5,14,16,45,39.0,185.0,1.6,21.0,207.5,225.75,177.91
2016,5,14,17,0,0.0,126.0,1.6,21.0,126.0,110.69,85.27
2016,5,14,17,15,0.0,109.0,1.65,21.0,109.0,95.34,73.29
2016,5,14,17,30,0.0,92.0,1.7,21.0,92.0,79.86,60.82
2016,5,14,17,45,0.0,76.0,1.75,21.0,76.0,65.27,48.9
2016,5,14,18,0,0.0,60.0,1.8,21.0,60.0,50.51,36.63
2016,5,14,18,15,0.0,44.5,2.05,20.5,44.5,36.81,25.11
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,23.93,14.15
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,14.41,5.82
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,4.92,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.56,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,14.0,4.5,3.84,0.0
2016,5,15,6,0,0.0,9.0,2.7,14.0,9.0,7.39,0.0
2016,5,15,6,15,0.0,23.5,2.7,14.0,23.5,19.39,11.02
2016,5,15,6,30,0.0,38.0,2.7,14.0,38.0,31.42,22.16
2016,5,15,6,45,0.0,56.5,2.75,14.5,56.5,46.16,35.53
2016,5,15,7,0,0.0,75.0,2.8,15.0,75.0,60.62,48.46
2016,5,15,7,15,41.0,113.5,2.8,15.0,129.0,86.59,71.38
2016,5,15,7,30,82.0,152.0,2.8,15.0,183.0,112.17,93.6
2016,5,15,7,45,80.0,176.0,2.85,15.5,210.5,128.12,106.9
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,143.68,119.64
2016,5,15,8,15,94.5,227.5,2.9,16.5,278.5,160.98,133.66
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,177.8,147.07
2016,5,15,8,45,80.5,267.0,2.95,17.5,315.5,185.33,152.57
2016,5,15,9,0,50.0,279.0,3.0,18.0,312.0,192.43,157.7
2016,5,15,9,15,123.5,316.5,2.95,18.5,406.5,200.16,163.3
2016,5,15,9,30,197.0,354.0,2.9,19.0,501.0,239.21,179.5
2016,5,15,9,45,186.0,376.5,2.9,19.5,521.5,268.7,200.0
2016,5,15,10,0,175.0,399.0,2.9,20.0,542.0,297.46,221.78
2016,5,15,10,15,129.0,408.0,2.85,20.0,516.0,309.05,232.77
2016,5,15,10,30,83.0,417.0,2.8,20.0,490.0,327.33,248.48
2016,5,15,10,45,96.0,437.0,2.8,20.5,524.0,356.12,269.7
2016,5,15,11,0,109.0,457.0,2.8,21.0,558.0,386.91,292.3
2016,5,15,11,15,73.5,432.5,2.7,21.0,501.5,365.81,277.08
2016,5,15,11,30,38.0,408.0,2.6,21.0,445.0,339.14,257.35
2016,5,15,11,45,29.0,374.0,2.55,21.5,402.5,315.63,239.4
2016,5,15,12,0,20.0,340.0,2.5,22.0,360.0,291.68,221.01
2016,5,15,12,15,27.0,375.0,2.45,22.0,401.5,327.37,247.85
2016,5,15,12,30,34.0,410.0,2.4,22.0,443.0,367.26,277.38
2016,5,15,12,45,29.0,388.0,2.35,22.5,416.5,351.92,265.36
2016,5,15,13,0,24.0,366.0,2.3,23.0,390.0,328.18,247.36
2016,5,15,13,15,26.0,372.5,2.3,23.0,398.0,347.85,262.21
2016,5,15,13,30,28.0,379.0,2.3,23.0,406.0,360.92,272.03
2016,5,15,13,45,21.5,333.0,2.3,23.0,353.5,305.52,231.07
2016,5,15,14,0,15.0,287.0,2.3,23.0,301.0,260.72,197.73
2016,5,15,14,15,24.5,322.0,2.3,22.5,344.0,318.72,242.48
2016,5,15,14,30,34.0,357.0,2.3,22.0,387.0,366.87,279.26
2016,5,15,14,45,25.0,314.0,2.3,22.0,335.5,319.61,244.02
2016,5,15,15,0,16.0,271.0,2.3,22.0,284.0,254.01,194.66
2016,5,15,15,15,114.0,310.0,2.3,22.0,395.0,435.59,335.58
2016,5,15,15,30,212.0,349.0,2.3,22.0,506.0,585.31,447.15
2016,5,15,15,45,110.0,275.5,2.3,22.0,356.5,404.93,312.93
2016,5,15,16,0,8.0,202.0,2.3,22.0,207.0,186.93,144.04
2016,5,15,16,15,6.0,186.5,2.25,21.5,190.0,171.51,133.02
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,156.04,121.36
2016,5,15,16,45,2.0,109.5,2.15,21.0,110.5,95.1,72.6
2016,5,15,17,0,0.0,48.0,2.1,21.0,48.0,39.73,27.36
2016,5,15,17,15,0.0,41.5,1.95,20.5,41.5,34.31,23.06
2016,5,15,17,30,0.0,35.0,1.8,20.0,35.0,28.9,18.67
2016,5,15,17,45,0.0,29.0,1.7,20.0,29.0,23.92,14.53
2016,5,15,18,0,0.0,23.0,1.6,20.0,23.0,18.94,10.34
2016,5,15,18,15,0.0,17.0,1.45,19.5,17.0,13.98,6.12
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,9.03,1.87
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,5.33,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.27,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.22,0.0
2016,5,16,6,15,0.0,24.0,2.05,18.0,24.0,19.8,11.17
2016,5,16,6,30,0.0,38.0,2.3,18.0,38.0,31.42,21.77
2016,5,16,6,45,0.0,55.5,2.55,18.5,55.5,45.45,34.32
2016,5,16,7,0,0.0,73.0,2.8,19.0,73.0,59.21,46.43
2016,5,16,7,15,0.0,92.0,3.0,19.0,92.0,73.91,59.24
2016,5,16,7,30,0.0,111.0,3.2,19.0,111.0,88.48,71.72
2016,5,16,7,45,0.5,130.0,3.4,19.5,130.5,102.92,83.75
2016,5,16,8,0,1.0,149.0,3.6,20.0,150.0,117.22,95.45
2016,5,16,8,15,4.5,166.0,3.7,20.0,169.0,130.07,105.97
2016,5,16,8,30,8.0,183.0,3.8,20.0,188.0,142.8,116.29
2016,5,16,8,45,4.5,172.0,3.9,20.5,175.0,136.08,110.04
2016,5,16,9,0,1.0,161.0,4.0,21.0,162.0,128.79,103.41
2016,5,16,9,15,0.5,138.5,3.95,21.5,139.0,112.59,89.42
2016,5,16,9,30,0.0,116.0,3.9,22.0,116.0,95.69,71.6
2016,5,16,9,45,2.5,145.0,3.85,22.5,147.0,118.72,89.47
2016,5,16,10,0,5.0,174.0,3.8,23.0,178.0,141.98,107.27
2016,5,16,10,15,13.5,247.0,3.65,23.0,259.0,199.88,151.8
2016,5,16,10,30,22.0,320.0,3.5,23.0,340.0,258.1,195.9
2016,5,16,10,45,44.0,376.5,3.35,23.5,417.0,297.68,224.68
2016,5,16,11,0,66.0,433.0,3.2,24.0,494.0,352.8,264.91
2016,5,16,11,15,51.0,418.5,3.05,24.5,466.0,345.32,258.85
2016,5,16,11,30,36.0,404.0,2.9,25.0,438.0,335.21,250.87
2016,5,16,11,45,81.0,451.0,2.8,25.5,529.5,403.85,300.85
2016,5,16,12,0,126.0,498.0,2.7,26.0,621.0,475.24,351.73
2016,5,16,12,15,84.0,465.0,2.75,26.0,547.5,437.86,324.6
2016,5,16,12,30,42.0,432.0,2.8,26.0,474.0,391.1,290.59
2016,5,16,12,45,162.0,458.0,2.85,26.5,616.5,517.63,383.72
2016,5,16,13,0,282.0,484.0,2.9,27.0,759.0,657.58,482.63
2016,5,16,13,15,145.5,339.0,3.0,27.0,481.0,428.7,320.09
2016,5,16,13,30,9.0,194.0,3.1,27.0,203.0,171.98,127.63
2016,5,16,13,45,20.0,282.5,3.25,27.0,301.0,270.09,202.55
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,367.03,274.48
2016,5,16,14,15,33.5,366.0,3.5,26.5,396.0,369.9,277.38
2016,5,16,14,30,36.0,361.0,3.6,26.0,393.0,372.74,280.63
2016,5,16,14,45,50.5,365.0,3.7,26.0,407.5,396.75,299.44
2016,5,16,15,0,65.0,369.0,3.8,26.0,422.0,421.71,318.93
2016,5,16,15,15,170.5,354.0,3.85,26.0,483.0,540.53,410.01
2016,5,16,15,30,276.0,339.0,3.9,26.0,544.0,661.08,499.98
2016,5,16,15,45,284.5,313.5,4.0,26.0,513.0,648.37,492.51
2016,5,16,16,0,293.0,288.0,4.1,26.0,482.0,633.55,484.27
2016,5,16,16,15,200.5,270.0,4.1,25.5,398.0,501.11,387.81
2016,5,16,16,30,108.0,252.0,4.1,25.0,314.0,370.26,289.08
2016,5,16,16,45,109.5,226.5,4.1,24.5,284.5,367.28,288.88
2016,5,16,17,0,111.0,201.0,4.1,24.0,255.0,341.68,270.98
2016,5,16,17,15,103.5,177.0,4.05,23.5,222.0,308.5,246.45
2016,5,16,17,30,96.0,153.0,4.0,23.0,189.0,256.28,206.36
2016,5,16,17,45,291.5,113.0,3.95,23.0,197.0,416.98,339.94
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,554.3,447.72
2016,5,16,18,15,411.5,62.0,3.65,22.5,155.5,461.92,373.93
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,369.79,298.1
2016,5,16,18,45,234.0,35.5,3.2,21.5,67.0,262.6,205.02
2016,5,16,19,0,132.0,20.0,3.0,21.0,28.0,149.28,60.94
2016,5,16,19,15,66.0,10.0,2.9,20.5,14.0,52.29,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.28,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.46,0.0
2016,5,17,6,15,0.0,8.0,2.55,18.0,8.0,6.56,0.0
2016,5,17,6,30,0.0,13.0,2.7,18.0,13.0,10.68,3.69
2016,5,17,6,45,0.0,19.0,2.85,18.5,19.0,15.63,8.14
2016,5,17,7,0,0.0,25.0,3.0,19.0,25.0,20.6,12.55
2016,5,17,7,15,0.0,65.0,3.1,19.5,65.0,53.87,41.68
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,84.26,67.81
2016,5,17,7,45,0.0,78.0,3.35,20.5,78.0,64.73,50.6
2016,5,17,8,0,0.0,51.0,3.5,21.0,51.0,42.23,30.94
2016,5,17,8,15,0.0,80.0,3.5,21.0,80.0,66.45,51.59
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,89.56,71.02
2016,5,17,8,45,2.0,143.5,3.5,21.5,145.0,115.67,92.56
2016,5,17,9,0,4.0,178.0,3.5,22.0,181.0,140.97,113.1
2016,5,17,9,15,7.0,198.5,3.45,22.5,204.0,156.04,124.92
2016,5,17,9,30,10.0,219.0,3.4,23.0,227.0,172.61,131.52
2016,5,17,9,45,53.5,304.0,3.35,23.5,348.0,224.28,168.91
2016,5,17,10,0,97.0,389.0,3.3,24.0,469.0,290.81,216.93
2016,5,17,10,15,216.0,397.0,3.25,24.0,583.5,325.74,239.09
2016,5,17,10,30,335.0,405.0,3.2,24.0,698.0,375.27,274.07
2016,5,17,10,45,172.5,306.0,3.15,24.0,457.0,279.0,207.65
2016,5,17,11,0,10.0,207.0,3.1,24.0,216.0,173.24,130.16
2016,5,17,11,15,15.5,275.5,3.05,24.0,290.5,230.81,174.26
2016,5,17,11,30,21.0,344.0,3.0,24.0,365.0,289.24,218.09
2016,5,17,11,45,29.0,380.0,2.95,24.5,408.5,320.22,240.54
2016,5,17,12,0,37.0,416.0,2.9,25.0,452.0,359.5,268.95
2016,5,17,12,15,120.5,460.5,2.85,25.0,579.0,458.82,342.36
2016,5,17,12,30,204.0,505.0,2.8,25.0,706.0,569.5,422.11
2016,5,17,12,45,211.5,501.5,2.8,25.5,709.0,591.52,436.77
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,613.25,451.62
2016,5,17,13,15,508.5,338.0,2.8,26.0,825.5,751.58,554.83
2016,5,17,13,30,798.0,178.0,2.8,26.0,939.0,881.47,647.74
2016,5,17,13,45,480.5,322.0,2.8,26.0,777.5,763.25,562.3
2016,5,17,14,0,163.0,466.0,2.8,26.0,616.0,596.94,440.31
2016,5,17,14,15,465.0,320.0,2.8,25.5,729.0,787.65,583.54
2016,5,17,14,30,767.0,174.0,2.8,25.0,842.0,950.66,698.68
2016,5,17,14,45,762.5,167.5,2.85,25.0,809.5,957.14,702.95
2016,5,17,15,0,758.0,161.0,2.9,25.0,777.0,960.11,706.49
2016,5,17,15,15,550.0,242.0,2.9,25.0,677.0,847.24,630.7
2016,5,17,15,30,342.0,323.0,2.9,25.0,577.0,710.37,533.14
2016,5,17,15,45,355.5,296.5,2.95,25.0,545.5,701.26,530.15
2016,5,17,16,0,369.0,270.0,3.0,25.0,514.0,689.69,524.64
2016,5,17,16,15,357.5,249.0,2.95,24.5,470.0,656.87,503.93
2016,5,17,16,30,346.0,228.0,2.9,24.0,426.0,622.24,481.75
2016,5,17,16,45,401.5,191.5,2.9,24.0,399.5,655.2,509.14
2016,5,17,17,0,457.0,155.0,2.9,24.0,373.0,661.72,517.5
2016,5,17,17,15,425.5,141.5,2.8,23.5,324.5,608.97,480.78
2016,5,17,17,30,394.0,128.0,2.7,23.0,276.0,555.9,443.14
2016,5,17,17,45,353.0,112.0,2.65,23.0,228.5,491.22,394.62
2016,5,17,18,0,312.0,96.0,2.6,23.0,181.0,427.61,345.22
2016,5,17,18,15,254.5,78.5,2.6,22.5,137.0,331.44,268.95
2016,5,17,18,30,197.0,61.0,2.6,22.0,93.0,258.35,207.83
2016,5,17,18,45,121.5,41.0,2.6,22.0,58.5,170.54,131.73
2016,5,17,19,0,46.0,21.0,2.6,22.0,24.0,65.38,26.75
2016,5,17,19,15,23.0,10.5,2.65,21.5,12.0,24.22,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.5,3.8,15.0,7.5,6.4,0.0
2016,5,18,6,0,0.0,15.0,3.8,15.0,15.0,12.36,2.59
2016,5,18,6,15,0.0,34.0,3.75,15.0,34.0,27.79,18.25
2016,5,18,6,30,0.0,53.0,3.7,15.0,53.0,42.64,31.94
2016,5,18,6,45,5.0,75.0,3.7,15.5,76.5,59.47,47.15
2016,5,18,7,0,10.0,97.0,3.7,16.0,100.0,76.15,61.95
2016,5,18,7,15,5.0,89.0,3.65,16.0,90.5,71.87,58.15
2016,5,18,7,30,0.0,81.0,3.6,16.0,81.0,66.67,53.44
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,75.49,60.86
2016,5,18,8,0,0.0,103.0,3.6,17.0,103.0,84.26,68.11
2016,5,18,8,15,0.0,116.0,3.5,17.5,116.0,94.44,76.48
2016,5,18,8,30,0.0,129.0,3.4,18.0,129.0,104.54,84.66
2016,5,18,8,45,113.0,216.5,3.35,18.5,292.0,148.55,121.39
2016,5,18,9,0,226.0,304.0,3.3,19.0,455.0,196.08,160.24
2016,5,18,9,15,113.5,226.0,3.3,19.0,302.0,153.91,124.75
2016,5,18,9,30,1.0,148.0,3.3,19.0,149.0,120.32,92.18
2016,5,18,9,45,7.5,204.0,3.3,19.5,210.5,163.57,125.94
2016,5,18,10,0,14.0,260.0,3.3,20.0,272.0,207.04,159.2
2016,5,18,10,15,30.5,322.0,3.25,20.5,349.0,244.62,187.07
2016,5,18,10,30,47.0,384.0,3.2,21.0,426.0,295.86,225.23
2016,5,18,10,45,38.5,378.0,3.15,21.5,413.0,296.8,225.6
2016,5,18,11,0,30.0,372.0,3.1,22.0,400.0,296.14,224.79
2016,5,18,11,15,21.0,303.5,3.05,22.0,323.5,248.39,188.71
2016,5,18,11,30,12.0,235.0,3.0,22.0,247.0,199.07,151.08
2016,5,18,11,45,77.5,368.0,2.95,22.5,444.0,339.59,257.78
2016,5,18,12,0,143.0,501.0,2.9,23.0,641.0,488.33,366.24
2016,5,18,12,15,219.0,493.0,2.85,23.0,708.0,551.02,411.99
2016,5,18,12,30,295.0,485.0,2.8,23.0,775.0,619.93,462.17
2016,5,18,12,45,153.5,358.5,2.8,23.5,509.5,428.21,323.09
2016,5,18,13,0,12.0,232.0,2.8,24.0,244.0,204.99,154.13
2016,5,18,13,15,46.5,348.0,2.8,24.0,393.0,343.42,259.7
2016,5,18,13,30,81.0,464.0,2.8,24.0,542.0,484.95,363.19
2016,5,18,13,45,76.0,450.0,2.85,24.0,521.5,476.34,356.72
2016,5,18,14,0,71.0,436.0,2.9,24.0,501.0,466.61,350.19
2016,5,18,14,15,121.5,435.5,2.95,24.0,543.5,539.45,404.77
2016,5,18,14,30,172.0,435.0,3.0,24.0,586.0,598.67,448.86
2016,5,18,14,45,96.5,365.0,3.1,24.0,449.0,442.26,335.34
2016,5,18,15,0,21.0,295.0,3.2,24.0,312.0,281.62,214.48
2016,5,18,15,15,21.5,283.0,3.3,23.5,300.0,273.06,209.39
2016,5,18,15,30,22.0,271.0,3.4,23.0,288.0,264.43,203.8
2016,5,18,15,45,18.0,246.5,3.5,23.0,259.5,238.72,184.41
2016,5,18,16,0,14.0,222.0,3.6,23.0,231.0,212.67,164.62
2016,5,18,16,15,122.0,235.5,3.65,22.5,306.5,380.24,299.7
2016,5,18,16,30,230.0,249.0,3.7,22.0,382.0,509.66,402.39
2016,5,18,16,45,130.5,215.0,3.75,22.0,289.0,372.88,296.12
2016,5,18,17,0,31.0,181.0,3.8,22.0,196.0,217.65,172.15
2016,5,18,17,15,25.5,159.0,3.8,21.5,170.5,173.9,138.08
2016,5,18,17,30,20.0,137.0,3.8,21.0,145.0,148.23,117.77
2016,5,18,17,45,13.0,115.5,3.8,20.5,120.5,121.75,96.26
2016,5,18,18,0,6.0,94.0,3.8,20.0,96.0,95.26,74.27
2016,5,18,18,15,3.0,72.0,3.65,19.5,73.0,71.24,54.07
2016,5,18,18,30,0.0,50.0,3.5,19.0,50.0,46.4,32.89
2016,5,18,18,45,0.0,31.5,3.35,19.0,31.5,27.53,16.56
2016,5,18,19,0,0.0,13.0,3.2,19.0,13.0,10.7,0.05
2016,5,18,19,15,0.0,6.5,3.15,18.5,6.5,5.55,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.71,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.28,0.0
2016,5,19,6,15,0.0,10.0,2.85,15.0,10.0,8.21,1.43
2016,5,19,6,30,0.0,16.0,3.1,15.0,16.0,13.16,5.99
2016,5,19,6,45,0.0,22.5,3.35,15.5,22.5,18.53,10.87
2016,5,19,7,0,0.0,29.0,3.6,16.0,29.0,23.91,15.7
2016,5,19,7,15,0.0,24.0,3.4,16.0,24.0,19.78,12.01
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,15.66,8.3
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,18.15,10.45
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,20.65,12.56
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,22.33,13.96
2016,5,19,8,30,0.0,29.0,2.9,17.0,29.0,24.01,15.36
2016,5,19,8,45,0.0,38.5,3.0,17.0,38.5,31.92,22.18
2016,5,19,9,0,0.0,48.0,3.1,17.0,48.0,39.86,28.96
2016,5,19,9,15,0.0,53.0,3.05,17.0,53.0,44.06,32.49
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,48.27,34.28
2016,5,19,9,45,0.0,82.0,2.95,17.0,82.0,68.4,50.67
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,87.99,66.48
2016,5,19,10,15,0.0,103.5,2.5,17.0,103.5,86.02,64.73
2016,5,19,10,30,0.0,101.0,2.1,17.0,101.0,84.03,63.0
2016,5,19,10,45,4.5,149.0,1.7,17.5,153.5,124.38,95.02
2016,5,19,11,0,9.0,197.0,1.3,18.0,206.0,164.98,126.55
2016,5,19,11,15,52.0,335.5,1.25,18.0,386.0,286.8,219.91
2016,5,19,11,30,95.0,474.0,1.2,18.0,566.0,417.29,316.02
2016,5,19,11,45,180.5,481.5,1.2,18.5,658.0,479.56,360.53
2016,5,19,12,0,266.0,489.0,1.2,19.0,750.0,553.16,413.13
2016,5,19,12,15,272.0,490.0,1.2,19.5,757.0,582.53,433.12
2016,5,19,12,30,278.0,491.0,1.2,20.0,764.0,612.27,453.42
2016,5,19,12,45,268.0,491.0,1.2,20.5,754.0,628.96,464.2
2016,5,19,13,0,258.0,491.0,1.2,21.0,744.0,644.04,473.83
2016,5,19,13,15,250.0,486.0,1.2,21.5,728.5,654.65,480.43
2016,5,19,13,30,242.0,481.0,1.2,22.0,713.0,653.06,478.89
2016,5,19,13,45,146.0,446.5,1.2,22.5,586.0,550.1,405.96
2016,5,19,14,0,50.0,412.0,1.2,23.0,459.0,423.8,314.98
2016,5,19,14,15,32.0,341.5,1.2,23.0,371.5,344.5,258.57
2016,5,19,14,30,14.0,271.0,1.2,23.0,284.0,248.48,187.69
2016,5,19,14,45,8.0,209.0,1.2,23.5,216.5,187.59,141.72
2016,5,19,15,0,2.0,147.0,1.2,24.0,149.0,126.76,94.76
2016,5,19,15,15,3.5,162.5,1.3,23.5,165.5,142.37,107.57
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,158.54,120.72
2016,5,19,15,45,9.5,201.0,1.5,23.0,208.0,185.7,142.38
2016,5,19,16,0,14.0,224.0,1.6,23.0,234.0,214.6,165.35
2016,5,19,16,15,9.0,197.0,1.75,22.5,203.5,184.78,142.74
2016,5,19,16,30,4.0,170.0,1.9,22.0,173.0,154.76,119.7
2016,5,19,16,45,2.0,155.5,2.05,22.0,157.0,140.25,108.57
2016,5,19,17,0,0.0,141.0,2.2,22.0,141.0,125.79,97.31
2016,5,19,17,15,0.0,123.0,2.2,21.5,123.0,109.58,84.73
2016,5,19,17,30,0.0,105.0,2.2,21.0,105.0,93.22,71.79
2016,5,19,17,45,0.0,87.5,2.2,21.0,87.5,77.21,58.77
2016,5,19,18,0,0.0,70.0,2.2,21.0,70.0,60.97,45.34
2016,5,19,18,15,0.0,53.5,2.05,20.5,53.5,45.56,32.44
2016,5,19,18,30,0.0,37.0,1.9,20.0,37.0,30.59,19.73
2016,5,19,18,45,0.0,23.5,1.8,19.5,23.5,19.39,10.02
2016,5,19,19,0,0.0,10.0,1.7,19.0,10.0,8.22,0.0
2016,5,19,19,15,0.0,5.0,1.7,18.5,5.0,4.27,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,12.5,0.8,14.5,18.0,10.67,0.0
2016,5,20,6,0,143.0,25.0,0.9,15.0,36.0,19.35,8.0
2016,5,20,6,15,246.0,40.5,0.9,15.5,77.0,31.11,21.18
2016,5,20,6,30,349.0,56.0,0.9,16.0,118.0,42.66,31.92
2016,5,20,6,45,174.5,54.5,0.9,16.5,85.5,42.24,31.84
2016,5,20,7,0,0.0,53.0,0.9,17.0,53.0,43.86,33.33
2016,5,20,7,15,0.0,71.0,0.9,17.5,71.0,58.57,46.17
2016,5,20,7,30,0.0,89.0,0.9,18.0,89.0,72.68,58.23
2016,5,20,7,45,0.5,119.5,0.9,19.0,120.0,95.65,77.5
2016,5,20,8,0,1.0,150.0,0.9,20.0,151.0,118.02,95.79
2016,5,20,8,15,4.0,167.0,0.95,20.5,169.5,130.85,105.93
2016,5,20,8,30,7.0,184.0,1.0,21.0,188.0,143.56,115.87
2016,5,20,8,45,11.5,207.5,1.05,21.5,215.0,160.5,129.16
2016,5,20,9,0,16.0,231.0,1.1,22.0,242.0,177.21,142.08
2016,5,20,9,15,14.0,232.0,1.15,22.0,242.0,179.13,143.21
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,182.63,138.96
2016,5,20,9,45,16.5,263.5,1.3,22.5,276.5,207.08,156.91
2016,5,20,10,0,21.0,294.0,1.4,23.0,311.0,232.38,175.36
2016,5,20,10,15,103.0,365.5,1.45,23.5,455.5,278.95,206.9
2016,5,20,10,30,185.0,437.0,1.5,24.0,600.0,360.16,264.54
2016,5,20,10,45,185.5,452.0,1.6,24.5,620.0,388.24,285.34
2016,5,20,11,0,186.0,467.0,1.7,25.0,640.0,416.73,306.47
2016,5,20,11,15,523.0,308.0,1.7,25.0,806.5,475.37,348.95
2016,5,20,11,30,860.0,149.0,1.7,25.0,973.0,573.28,421.68
2016,5,20,11,45,869.0,145.0,1.75,25.5,986.5,622.13,458.11
2016,5,20,12,0,878.0,141.0,1.8,26.0,1000.0,670.3,493.35
2016,5,20,12,15,878.5,141.0,1.8,26.0,1003.5,714.72,525.66
2016,5,20,12,30,879.0,141.0,1.8,26.0,1007.0,757.63,556.2
2016,5,20,12,45,876.0,142.0,1.8,26.0,1001.5,796.93,583.01
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,834.02,607.27
2016,5,20,13,15,869.5,142.0,1.8,26.0,983.0,866.54,628.42
2016,5,20,13,30,866.0,141.0,1.8,26.0,970.0,896.14,647.66
2016,5,20,13,45,859.0,141.5,1.8,26.5,948.5,920.8,662.42
2016,5,20,14,0,852.0,142.0,1.8,27.0,927.0,942.17,675.11
2016,5,20,14,15,844.5,140.0,1.8,27.0,899.0,957.37,685.29
2016,5,20,14,30,837.0,138.0,1.8,27.0,871.0,969.06,693.43
2016,5,20,14,45,830.0,134.5,1.85,27.0,836.5,976.24,699.52
2016,5,20,15,0,823.0,131.0,1.9,27.0,802.0,993.4,712.15
2016,5,20,15,15,810.5,128.5,1.95,27.0,761.0,989.09,711.24
2016,5,20,15,30,798.0,126.0,2.0,27.0,720.0,981.25,708.46
2016,5,20,15,45,780.0,123.0,2.05,27.0,674.0,963.82,699.66
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,943.13,688.88
2016,5,20,16,15,741.5,116.0,2.1,26.5,578.0,915.68,674.51
2016,5,20,16,30,721.0,112.0,2.1,26.0,528.0,891.96,662.54
2016,5,20,16,45,691.5,107.5,2.15,26.0,475.5,850.1,637.36
2016,5,20,17,0,662.0,103.0,2.2,26.0,423.0,806.36,610.53
2016,5,20,17,15,625.5,97.0,2.1,25.5,369.0,752.51,576.01
2016,5,20,17,30,589.0,91.0,2.0,25.0,315.0,697.79,539.94
2016,5,20,17,45,538.0,82.5,1.9,24.5,262.5,626.46,490.46
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,556.0,439.56
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,466.71,371.55
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,377.08,300.02
2016,5,20,18,45,238.5,38.0,1.4,22.5,72.0,269.09,209.42
2016,5,20,19,0,135.0,23.0,1.3,22.0,32.0,160.05,90.25
2016,5,20,19,15,67.5,11.5,1.35,21.5,16.0,54.7,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,10.24,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,19.38,8.01
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,37.88,26.38
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,55.12,41.89
2016,5,21,6,45,79.5,84.5,2.45,21.5,98.5,63.79,49.74
2016,5,21,7,0,0.0,95.0,2.5,22.0,95.0,74.84,59.32
2016,5,21,7,15,181.0,124.0,2.5,22.0,194.5,88.64,71.13
2016,5,21,7,30,362.0,153.0,2.5,22.0,294.0,108.45,87.82
2016,5,21,7,45,263.5,180.5,2.55,22.5,291.5,123.4,99.95
2016,5,21,8,0,165.0,208.0,2.6,23.0,289.0,143.46,116.14
2016,5,21,8,15,160.0,239.5,2.6,23.5,325.5,161.01,129.97
2016,5,21,8,30,155.0,271.0,2.6,24.0,362.0,177.69,142.89
2016,5,21,8,45,172.5,290.0,2.65,24.5,399.5,187.96,150.45
2016,5,21,9,0,190.0,309.0,2.7,25.0,437.0,197.76,157.6
2016,5,21,9,15,168.5,333.5,2.7,25.0,453.0,211.3,167.99
2016,5,21,9,30,147.0,358.0,2.7,25.0,469.0,239.09,176.39
2016,5,21,9,45,82.5,321.5,2.7,25.5,385.0,239.25,177.28
2016,5,21,10,0,18.0,285.0,2.7,26.0,301.0,225.57,169.02
2016,5,21,10,15,27.5,326.0,2.65,26.0,351.0,246.61,184.34
2016,5,21,10,30,37.0,367.0,2.6,26.0,401.0,282.11,210.48
2016,5,21,10,45,25.5,317.5,2.6,26.5,341.5,251.14,187.18
2016,5,21,11,0,14.0,268.0,2.6,27.0,282.0,222.3,165.47
2016,5,21,11,15,29.5,345.5,2.55,27.0,374.5,283.23,210.76
2016,5,21,11,30,45.0,423.0,2.5,27.0,467.0,353.99,262.37
2016,5,21,11,45,38.5,412.5,2.5,27.0,450.5,350.34,259.5
2016,5,21,12,0,32.0,402.0,2.5,27.0,434.0,345.49,256.0
2016,5,21,12,15,45.0,431.0,2.45,27.0,476.0,384.32,284.32
2016,5,21,12,30,58.0,460.0,2.4,27.0,518.0,425.57,313.98
2016,5,21,12,45,41.5,417.5,2.4,27.0,459.0,386.32,285.6
2016,5,21,13,0,25.0,375.0,2.4,27.0,400.0,343.52,254.62
2016,5,21,13,15,73.0,429.0,2.4,27.0,499.5,437.55,324.0
2016,5,21,13,30,121.0,483.0,2.4,27.0,599.0,548.46,403.06
2016,5,21,13,45,188.0,469.5,2.45,27.5,645.0,609.54,446.5
2016,5,21,14,0,255.0,456.0,2.5,28.0,691.0,687.51,500.95
2016,5,21,14,15,133.5,352.0,2.55,28.0,475.0,468.54,347.45
2016,5,21,14,30,12.0,248.0,2.6,28.0,259.0,225.66,167.91
2016,5,21,14,45,106.0,322.5,2.65,28.0,410.0,427.22,320.69
2016,5,21,15,0,200.0,397.0,2.7,28.0,561.0,607.24,450.4
2016,5,21,15,15,385.0,322.0,2.75,28.0,616.5,743.98,550.55
2016,5,21,15,30,570.0,247.0,2.8,28.0,672.0,880.73,648.14
2016,5,21,15,45,442.0,266.5,2.85,28.0,583.5,776.88,580.06
2016,5,21,16,0,314.0,286.0,2.9,28.0,495.0,651.76,489.22
2016,5,21,16,15,367.0,249.0,2.9,27.5,475.0,665.89,504.49
2016,5,21,16,30,420.0,212.0,2.9,27.0,455.0,698.98,531.93
2016,5,21,16,45,427.5,196.5,2.95,27.0,423.5,686.37,525.26
2016,5,21,17,0,435.0,181.0,3.0,27.0,392.0,671.43,517.17
2016,5,21,17,15,396.5,167.0,2.95,26.5,341.0,612.35,476.58
2016,5,21,17,30,358.0,153.0,2.9,26.0,290.0,534.69,421.64
2016,5,21,17,45,305.0,136.0,2.85,25.5,239.5,461.31,367.36
2016,5,21,18,0,252.0,119.0,2.8,25.0,189.0,390.41,312.86
2016,5,21,18,15,197.0,95.5,2.65,24.5,143.0,310.46,249.11
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,233.0,185.19
2016,5,21,18,45,87.0,46.0,2.45,23.5,59.5,137.82,105.73
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,52.53,27.37
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,19.18,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,11.95,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,21.88,9.91
2016,5,22,6,15,168.5,47.0,2.3,22.0,73.0,36.21,24.83
2016,5,22,6,30,255.0,66.0,2.4,22.0,112.0,49.44,36.87
2016,5,22,6,45,127.5,65.0,2.55,22.5,88.0,49.27,37.04
2016,5,22,7,0,0.0,64.0,2.7,23.0,64.0,52.69,40.05
2016,5,22,7,15,0.0,93.5,2.7,23.0,93.5,75.14,59.32
2016,5,22,7,30,0.0,123.0,2.7,23.0,123.0,96.98,77.76
2016,5,22,7,45,67.0,166.0,2.75,23.5,199.0,122.54,98.86
2016,5,22,8,0,134.0,209.0,2.8,24.0,275.0,143.57,115.8
2016,5,22,8,15,75.0,206.0,2.8,24.0,244.0,149.1,119.91
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,156.4,125.48
2016,5,22,8,45,31.0,240.5,2.8,24.5,261.0,170.34,136.19
2016,5,22,9,0,46.0,278.0,2.8,25.0,309.0,192.0,153.02
2016,5,22,9,15,105.0,318.5,2.75,25.0,395.5,216.86,164.12
2016,5,22,9,30,164.0,359.0,2.7,25.0,482.0,241.31,177.45
2016,5,22,9,45,434.0,278.0,2.7,25.5,628.0,226.58,152.88
2016,5,22,10,0,704.0,197.0,2.7,26.0,774.0,258.92,166.85
2016,5,22,10,15,365.5,269.5,2.7,26.0,570.5,265.87,187.47
2016,5,22,10,30,27.0,342.0,2.7,26.0,367.0,262.76,196.31
2016,5,22,10,45,19.0,282.5,2.75,26.5,300.5,232.95,173.83
2016,5,22,11,0,11.0,223.0,2.8,27.0,234.0,186.25,138.45
2016,5,22,11,15,11.5,226.0,2.8,27.0,237.5,190.25,141.53
2016,5,22,11,30,12.0,229.0,2.8,27.0,241.0,194.33,144.58
2016,5,22,11,45,10.5,210.0,2.85,27.0,220.5,179.57,133.4
2016,5,22,12,0,9.0,191.0,2.9,27.0,200.0,164.3,121.83
2016,5,22,12,15,13.5,260.0,2.95,27.0,274.0,225.05,167.83
2016,5,22,12,30,18.0,329.0,3.0,27.0,348.0,287.01,213.95
2016,5,22,12,45,165.5,404.0,3.1,27.5,567.0,475.44,353.74
2016,5,22,13,0,313.0,479.0,3.2,28.0,786.0,678.18,496.74
2016,5,22,13,15,530.0,346.5,3.25,28.0,858.0,777.01,569.38
2016,5,22,13,30,747.0,214.0,3.3,28.0,930.0,876.75,642.31
2016,5,22,13,45,599.0,300.5,3.35,28.0,866.5,851.03,621.85
2016,5,22,14,0,451.0,387.0,3.4,28.0,803.0,817.11,596.18
2016,5,22,14,15,372.5,402.0,3.4,28.0,739.0,762.91,559.08
2016,5,22,14,30,294.0,417.0,3.4,28.0,675.0,717.18,527.01
2016,5,22,14,45,500.0,305.0,3.45,28.0,722.5,838.85,617.51
2016,5,22,15,0,706.0,193.0,3.5,28.0,770.0,950.13,696.65
2016,5,22,15,15,520.5,260.0,3.5,28.0,674.0,836.15,618.21
2016,5,22,15,30,335.0,327.0,3.5,28.0,578.0,706.92,526.66
2016,5,22,15,45,457.0,262.5,3.55,28.0,581.5,787.78,592.25
2016,5,22,16,0,579.0,198.0,3.6,28.0,585.0,852.01,637.78
2016,5,22,16,15,585.5,180.0,3.55,27.5,545.0,838.73,631.14
2016,5,22,16,30,592.0,162.0,3.5,27.0,505.0,822.21,622.82
2016,5,22,16,45,305.5,167.5,3.45,27.0,344.0,507.27,395.0
2016,5,22,17,0,19.0,173.0,3.4,27.0,183.0,178.29,137.12
2016,5,22,17,15,234.0,150.0,3.25,26.5,241.0,415.19,329.8
2016,5,22,17,30,449.0,127.0,3.1,26.0,299.0,605.15,477.72
2016,5,22,17,45,390.5,115.5,3.0,26.0,248.0,529.04,419.65
2016,5,22,18,0,332.0,104.0,2.9,26.0,197.0,455.1,362.86
2016,5,22,18,15,267.0,86.0,2.8,25.5,150.5,352.53,282.76
2016,5,22,18,30,202.0,68.0,2.7,25.0,104.0,272.73,217.26
2016,5,22,18,45,128.0,46.0,2.65,25.0,66.0,182.63,140.97
2016,5,22,19,0,54.0,24.0,2.6,25.0,28.0,89.32,51.81
2016,5,22,19,15,27.0,12.0,2.65,24.5,14.0,28.23,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
