Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.56,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,4.92,0.0
2016,6,2,6,15,0.0,12.5,1.3,21.0,12.5,10.27,3.11
2016,6,2,6,30,0.0,19.0,1.6,21.0,19.0,15.63,7.94
2016,6,2,6,45,0.0,26.5,1.95,21.0,26.5,21.84,13.47
2016,6,2,7,0,0.0,34.0,2.3,21.0,34.0,28.06,18.95
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,33.04,23.28
2016,6,2,7,30,0.0,46.0,2.5,21.0,46.0,38.04,27.55
2016,6,2,7,45,12.0,114.0,2.6,21.5,120.5,92.0,73.72
2016,6,2,8,0,24.0,182.0,2.7,22.0,195.0,139.88,113.62
2016,6,2,8,15,108.0,221.5,2.75,22.0,285.0,150.86,122.27
2016,6,2,8,30,192.0,261.0,2.8,22.0,375.0,173.46,140.54
2016,6,2,8,45,137.0,281.5,2.85,22.0,366.0,183.22,148.06
2016,6,2,9,0,82.0,302.0,2.9,22.0,357.0,205.14,165.51
2016,6,2,9,15,54.0,294.5,2.9,22.0,332.0,203.95,156.22
2016,6,2,9,30,26.0,287.0,2.9,22.0,307.0,205.38,156.67
2016,6,2,9,45,57.5,338.0,2.95,22.5,385.0,245.87,185.66
2016,6,2,10,0,89.0,389.0,3.0,23.0,463.0,290.84,217.86
2016,6,2,10,15,62.5,377.5,3.0,23.0,430.5,288.32,216.94
2016,6,2,10,30,36.0,366.0,3.0,23.0,398.0,281.42,212.61
2016,6,2,10,45,58.5,406.5,3.05,23.5,460.0,323.47,243.39
2016,6,2,11,0,81.0,447.0,3.1,24.0,522.0,369.14,276.59
2016,6,2,11,15,117.0,469.0,2.95,24.0,580.0,403.44,301.63
2016,6,2,11,30,153.0,491.0,2.8,24.0,638.0,452.51,337.47
2016,6,2,11,45,279.5,462.0,2.65,24.5,735.0,516.52,383.93
2016,6,2,12,0,406.0,433.0,2.5,25.0,832.0,599.85,443.54
2016,6,2,12,15,299.0,471.0,2.3,25.0,765.5,584.85,431.33
2016,6,2,12,30,192.0,509.0,2.1,25.0,699.0,562.57,413.75
2016,6,2,12,45,310.5,472.5,1.9,25.0,779.0,644.49,472.53
2016,6,2,13,0,429.0,436.0,1.7,25.0,859.0,736.56,535.84
2016,6,2,13,15,408.0,431.0,1.6,25.0,829.5,737.74,535.52
2016,6,2,13,30,387.0,426.0,1.5,25.0,800.0,738.63,535.66
2016,6,2,13,45,395.5,413.0,1.45,25.0,788.0,755.67,547.56
2016,6,2,14,0,404.0,400.0,1.4,25.0,776.0,782.67,565.59
2016,6,2,14,15,631.5,260.5,1.45,25.0,828.5,890.58,643.57
2016,6,2,14,30,859.0,121.0,1.5,25.0,881.0,971.62,696.96
2016,6,2,14,45,851.5,119.0,1.55,25.5,847.5,979.81,701.52
2016,6,2,15,0,844.0,117.0,1.6,26.0,814.0,984.52,704.89
2016,6,2,15,15,832.5,114.5,1.6,25.5,774.5,981.18,705.45
2016,6,2,15,30,821.0,112.0,1.6,25.0,735.0,974.41,704.07
2016,6,2,15,45,555.5,205.0,1.6,25.0,615.0,832.37,612.85
2016,6,2,16,0,290.0,298.0,1.6,25.0,495.0,639.14,477.6
2016,6,2,16,15,525.0,198.0,1.55,25.0,522.0,788.25,589.51
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,907.7,669.51
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,872.07,646.86
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,834.14,624.17
2016,6,2,17,15,683.5,83.0,1.4,24.5,393.0,789.46,596.53
2016,6,2,17,30,651.0,78.0,1.3,24.0,340.0,738.8,564.11
2016,6,2,17,45,610.0,71.5,1.25,24.0,287.5,677.72,522.74
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,616.9,480.01
2016,6,2,18,15,504.5,57.5,1.1,23.5,185.0,535.78,420.73
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,457.56,360.56
2016,6,2,18,45,347.0,38.5,0.9,22.5,92.5,356.16,279.22
2016,6,2,19,0,254.0,27.0,0.8,22.0,50.0,262.55,192.3
2016,6,2,19,15,127.0,13.5,0.8,21.5,25.0,127.48,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,8.54,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,16.5,7.27
2016,6,3,6,15,0.0,37.5,1.55,19.0,37.5,30.65,20.64
2016,6,3,6,30,0.0,55.0,1.6,19.0,55.0,44.41,33.11
2016,6,3,6,45,0.0,75.0,1.65,19.5,75.0,59.83,46.77
2016,6,3,7,0,0.0,95.0,1.7,20.0,95.0,75.11,60.04
2016,6,3,7,15,17.0,122.0,1.7,20.0,129.0,95.13,77.24
2016,6,3,7,30,34.0,149.0,1.7,20.0,163.0,110.5,90.16
2016,6,3,7,45,108.5,179.5,1.7,20.5,232.0,126.09,102.86
2016,6,3,8,0,183.0,210.0,1.7,21.0,301.0,144.95,118.07
2016,6,3,8,15,496.5,142.5,1.85,21.0,426.5,94.39,75.15
2016,6,3,8,30,810.0,75.0,2.0,21.0,552.0,67.83,52.48
2016,6,3,8,45,826.5,77.0,2.15,21.5,601.0,69.16,53.34
2016,6,3,9,0,843.0,79.0,2.3,22.0,650.0,70.36,54.06
2016,6,3,9,15,855.5,81.0,2.4,22.5,694.0,84.52,52.36
2016,6,3,9,30,868.0,83.0,2.5,23.0,738.0,137.13,72.65
2016,6,3,9,45,606.0,225.5,2.7,23.5,695.0,220.09,141.99
2016,6,3,10,0,344.0,368.0,2.9,24.0,652.0,304.59,217.22
2016,6,3,10,15,621.0,229.0,2.95,24.0,767.5,304.53,209.81
2016,6,3,10,30,898.0,90.0,3.0,24.0,883.0,354.29,245.19
2016,6,3,10,45,900.0,93.0,3.05,24.5,909.0,408.36,291.67
2016,6,3,11,0,902.0,96.0,3.1,25.0,935.0,461.83,336.57
2016,6,3,11,15,458.0,183.5,3.1,25.0,610.0,352.92,263.77
2016,6,3,11,30,14.0,271.0,3.1,25.0,285.0,228.63,171.46
2016,6,3,11,45,21.0,330.0,3.1,25.5,351.0,281.42,211.0
2016,6,3,12,0,28.0,389.0,3.1,26.0,417.0,332.36,248.16
2016,6,3,12,15,21.5,337.0,3.05,26.0,358.5,293.15,219.03
2016,6,3,12,30,15.0,285.0,3.0,26.0,300.0,248.42,185.77
2016,6,3,12,45,59.0,389.0,2.95,26.0,447.5,375.1,280.54
2016,6,3,13,0,103.0,493.0,2.9,26.0,595.0,507.58,376.09
2016,6,3,13,15,159.5,491.0,2.85,26.0,646.5,572.93,423.12
2016,6,3,13,30,216.0,489.0,2.8,26.0,698.0,635.39,467.96
2016,6,3,13,45,110.0,321.0,2.75,26.0,428.0,398.99,299.21
2016,6,3,14,0,4.0,153.0,2.7,26.0,158.0,133.12,98.34
2016,6,3,14,15,205.5,263.0,2.65,25.5,445.5,463.24,353.05
2016,6,3,14,30,407.0,373.0,2.6,25.0,733.0,796.12,588.59
2016,6,3,14,45,297.5,388.5,2.55,25.0,646.5,702.4,520.25
2016,6,3,15,0,188.0,404.0,2.5,25.0,560.0,600.24,447.62
2016,6,3,15,15,265.5,367.0,2.45,25.0,575.5,669.09,499.6
2016,6,3,15,30,343.0,330.0,2.4,25.0,591.0,716.19,535.24
2016,6,3,15,45,193.5,305.5,2.35,25.0,451.0,521.11,395.23
2016,6,3,16,0,44.0,281.0,2.3,25.0,311.0,324.62,247.75
2016,6,3,16,15,315.5,221.5,2.15,25.0,411.0,579.38,445.9
2016,6,3,16,30,587.0,162.0,2.0,25.0,511.0,816.98,616.07
2016,6,3,16,45,404.0,185.5,1.9,25.0,415.5,649.44,496.1
2016,6,3,17,0,221.0,209.0,1.8,25.0,320.0,454.83,353.39
2016,6,3,17,15,213.5,184.5,1.7,24.5,282.0,418.72,329.35
2016,6,3,17,30,206.0,160.0,1.6,24.0,244.0,381.58,302.97
2016,6,3,17,45,190.5,137.5,1.55,24.0,205.5,339.11,271.04
2016,6,3,18,0,175.0,115.0,1.5,24.0,167.0,296.35,238.01
2016,6,3,18,15,149.5,93.0,1.35,23.5,131.5,245.75,197.68
2016,6,3,18,30,124.0,71.0,1.2,23.0,96.0,195.54,156.35
2016,6,3,18,45,86.0,51.0,1.05,22.5,65.5,139.58,108.89
2016,6,3,19,0,48.0,31.0,0.9,22.0,35.0,84.12,59.32
2016,6,3,19,15,24.0,15.5,0.9,21.5,17.5,38.84,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,11.52,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,22.01,11.66
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,30.54,20.58
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,38.89,28.3
2016,6,4,6,45,388.5,72.0,2.6,19.5,164.0,53.8,41.53
2016,6,4,7,0,345.0,95.0,2.7,20.0,197.0,68.75,54.55
2016,6,4,7,15,267.0,127.0,2.85,20.5,215.5,91.39,73.93
2016,6,4,7,30,189.0,159.0,3.0,21.0,234.0,114.22,93.09
2016,6,4,7,45,148.0,184.5,3.15,22.0,249.0,129.39,105.21
2016,6,4,8,0,107.0,210.0,3.3,23.0,264.0,143.85,116.49
2016,6,4,8,15,64.0,211.5,3.45,23.5,245.0,152.21,122.77
2016,6,4,8,30,21.0,213.0,3.6,24.0,226.0,163.14,131.11
2016,6,4,8,45,55.0,258.5,3.75,24.5,295.5,180.74,144.81
2016,6,4,9,0,89.0,304.0,3.9,25.0,365.0,206.28,164.77
2016,6,4,9,15,130.5,332.0,4.0,25.0,427.5,211.38,159.44
2016,6,4,9,30,172.0,360.0,4.1,25.0,490.0,244.1,179.6
2016,6,4,9,45,213.5,376.0,4.2,25.5,546.0,276.19,200.3
2016,6,4,10,0,255.0,392.0,4.3,26.0,602.0,299.41,215.75
2016,6,4,10,15,282.0,403.0,4.35,26.0,644.5,335.28,242.92
2016,6,4,10,30,309.0,414.0,4.4,26.0,687.0,374.44,273.16
2016,6,4,10,45,300.0,431.5,4.45,26.0,703.0,407.31,299.64
2016,6,4,11,0,291.0,449.0,4.5,26.0,719.0,439.71,325.35
2016,6,4,11,15,174.0,446.5,4.55,26.0,609.5,416.03,310.05
2016,6,4,11,30,57.0,444.0,4.6,26.0,500.0,375.2,280.55
2016,6,4,11,45,58.0,451.5,4.65,26.0,508.5,390.35,292.01
2016,6,4,12,0,59.0,459.0,4.7,26.0,517.0,405.88,303.56
2016,6,4,12,15,245.5,451.0,4.75,26.0,694.5,532.65,399.09
2016,6,4,12,30,432.0,443.0,4.8,26.0,872.0,682.31,508.85
2016,6,4,12,45,407.5,441.5,4.85,26.0,844.5,693.16,516.54
2016,6,4,13,0,383.0,440.0,4.9,26.0,817.0,699.23,521.37
2016,6,4,13,15,410.5,430.0,4.9,26.0,830.0,738.42,550.15
2016,6,4,13,30,438.0,420.0,4.9,26.0,843.0,785.02,583.62
2016,6,4,13,45,415.0,412.5,4.95,26.0,806.5,782.02,581.99
2016,6,4,14,0,392.0,405.0,5.0,26.0,770.0,763.99,570.35
2016,6,4,14,15,250.5,419.5,4.95,26.0,650.0,660.75,494.89
2016,6,4,14,30,109.0,434.0,4.9,26.0,530.0,515.31,387.55
2016,6,4,14,45,189.5,412.5,4.85,26.0,572.5,600.67,452.87
2016,6,4,15,0,270.0,391.0,4.8,26.0,615.0,688.87,518.4
2016,6,4,15,15,144.5,330.0,4.7,26.0,449.5,485.34,369.41
2016,6,4,15,30,19.0,269.0,4.6,26.0,284.0,258.36,196.57
2016,6,4,15,45,143.0,286.0,4.55,26.0,385.0,447.57,344.86
2016,6,4,16,0,267.0,303.0,4.5,26.0,486.0,621.16,475.61
2016,6,4,16,15,192.0,283.5,4.3,25.5,410.0,505.09,390.04
2016,6,4,16,30,117.0,264.0,4.1,25.0,334.0,411.53,319.82
2016,6,4,16,45,224.5,228.0,3.9,25.0,346.5,478.85,375.78
2016,6,4,17,0,332.0,192.0,3.7,25.0,359.0,562.24,441.98
2016,6,4,17,15,322.0,170.0,3.35,24.5,316.5,523.45,414.31
2016,6,4,17,30,312.0,148.0,3.0,24.0,274.0,483.36,385.7
2016,6,4,17,45,294.0,127.5,2.65,24.0,232.0,436.99,350.62
2016,6,4,18,0,276.0,107.0,2.3,24.0,190.0,390.17,314.3
2016,6,4,18,15,241.5,88.0,2.05,23.5,150.0,331.55,267.87
2016,6,4,18,30,207.0,69.0,1.8,23.0,110.0,274.15,220.74
2016,6,4,18,45,153.0,50.5,1.55,22.5,75.5,204.16,161.53
2016,6,4,19,0,99.0,32.0,1.3,22.0,41.0,136.89,100.43
2016,6,4,19,15,49.5,16.0,1.3,21.5,20.5,65.22,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,16.5,14.5,3.3,19.5,16.0,12.38,0.0
2016,6,5,6,0,33.0,29.0,3.5,20.0,32.0,23.13,12.42
2016,6,5,6,15,68.5,49.5,3.6,20.5,61.0,38.46,27.1
2016,6,5,6,30,104.0,70.0,3.7,21.0,90.0,53.49,40.61
2016,6,5,6,45,134.5,90.5,3.8,21.5,125.0,68.23,53.63
2016,6,5,7,0,165.0,111.0,3.9,22.0,160.0,82.68,66.09
2016,6,5,7,15,360.0,105.5,4.0,22.5,240.0,74.91,59.22
2016,6,5,7,30,555.0,100.0,4.1,23.0,320.0,72.5,56.88
2016,6,5,7,45,634.0,99.0,4.25,23.5,386.0,70.54,54.89
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,69.05,53.3
2016,6,5,8,15,738.5,102.5,4.45,24.5,504.5,77.39,60.01
2016,6,5,8,30,764.0,107.0,4.5,25.0,557.0,79.01,61.02
2016,6,5,8,45,787.0,109.0,4.55,25.5,608.0,78.79,60.5
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,78.56,59.98
2016,6,5,9,15,824.5,113.5,4.6,26.0,704.5,91.78,57.68
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,154.22,86.31
2016,6,5,9,45,852.0,117.5,4.65,26.5,791.0,206.88,120.38
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,260.93,162.42
2016,6,5,10,15,647.5,240.0,4.75,27.0,787.0,318.3,217.89
2016,6,5,10,30,430.0,361.0,4.8,27.0,742.0,370.62,266.82
2016,6,5,10,45,663.0,242.5,4.85,27.5,849.5,408.87,294.01
2016,6,5,11,0,896.0,124.0,4.9,28.0,957.0,477.56,346.41
2016,6,5,11,15,900.5,125.0,4.9,28.0,977.0,530.01,389.77
2016,6,5,11,30,905.0,126.0,4.9,28.0,997.0,581.71,431.52
2016,6,5,11,45,913.5,122.0,4.95,28.0,1011.0,631.39,470.96
2016,6,5,12,0,922.0,118.0,5.0,28.0,1025.0,680.24,508.92
2016,6,5,12,15,922.5,118.5,4.95,28.0,1029.5,725.99,543.39
2016,6,5,12,30,923.0,119.0,4.9,28.0,1034.0,770.19,575.98
2016,6,5,12,45,921.5,119.5,4.9,28.0,1030.0,811.22,604.59
2016,6,5,13,0,920.0,120.0,4.9,28.0,1026.0,850.11,631.24
2016,6,5,13,15,917.5,119.5,4.85,28.0,1014.5,884.8,654.6
2016,6,5,13,30,915.0,119.0,4.8,28.0,1003.0,916.57,675.91
2016,6,5,13,45,909.5,119.0,4.8,28.0,982.5,942.99,693.95
2016,6,5,14,0,904.0,119.0,4.8,28.0,962.0,966.07,709.83
2016,6,5,14,15,898.5,118.0,4.7,28.0,935.5,984.79,722.1
2016,6,5,14,30,893.0,117.0,4.6,28.0,909.0,1000.01,732.13
2016,6,5,14,45,882.5,117.0,4.6,28.0,874.5,1007.8,738.23
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,1012.02,742.19
2016,6,5,15,15,861.5,115.0,4.5,28.0,800.0,1010.59,742.13
2016,6,5,15,30,851.0,113.0,4.4,28.0,760.0,1005.66,739.88
2016,6,5,15,45,839.5,109.0,4.3,28.0,715.5,994.05,733.38
2016,6,5,16,0,828.0,105.0,4.2,28.0,671.0,991.54,733.13
2016,6,5,16,15,810.5,102.0,3.95,27.5,621.5,968.29,719.65
2016,6,5,16,30,793.0,99.0,3.7,27.0,572.0,942.05,704.28
2016,6,5,16,45,719.0,105.0,3.45,26.5,503.5,874.1,660.29
2016,6,5,17,0,645.0,111.0,3.2,26.0,435.0,800.62,611.85
2016,6,5,17,15,603.0,108.5,2.85,25.5,384.5,746.65,575.69
2016,6,5,17,30,561.0,106.0,2.5,25.0,334.0,691.79,537.92
2016,6,5,17,45,529.0,94.0,2.15,24.5,283.5,634.36,497.24
2016,6,5,18,0,497.0,82.0,1.8,24.0,233.0,576.66,454.96
2016,6,5,18,15,441.5,70.5,1.65,23.0,184.5,500.02,398.37
2016,6,5,18,30,386.0,59.0,1.5,22.0,136.0,420.45,336.58
2016,6,5,18,45,301.0,45.0,1.4,21.5,94.0,325.19,258.4
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,236.8,177.68
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,115.3,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.0,14.0,2.2,17.5,25.5,11.95,0.0
2016,6,6,6,0,264.0,28.0,2.4,18.0,51.0,22.97,12.45
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.5,31.13,21.09
2016,6,6,6,30,481.0,49.0,2.8,19.0,142.0,39.16,28.53
2016,6,6,6,45,549.0,56.5,3.0,20.0,194.5,44.38,33.23
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,49.53,37.66
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,52.88,40.44
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,61.21,47.42
2016,6,6,7,45,740.5,79.5,3.1,22.5,412.5,63.76,49.32
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,66.21,51.1
2016,6,6,8,15,796.0,87.5,3.2,23.5,521.5,67.7,52.06
2016,6,6,8,30,819.0,91.0,3.3,24.0,575.0,69.1,52.93
2016,6,6,8,45,836.5,94.0,3.4,25.0,625.0,69.96,53.24
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,81.5,62.41
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,95.94,60.52
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,149.68,81.23
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,204.3,116.6
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,260.01,159.92
2016,6,6,10,15,907.0,107.5,3.45,27.0,882.5,315.5,206.68
2016,6,6,10,30,914.0,109.0,3.4,27.0,917.0,371.32,254.62
2016,6,6,10,45,919.0,110.5,3.4,27.5,944.0,426.51,301.26
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,481.38,346.57
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,534.67,390.05
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,587.08,431.63
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,637.37,470.52
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,686.4,507.44
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,732.42,541.29
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,776.81,573.2
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,817.94,599.7
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,856.86,624.27
2016,6,6,13,15,933.5,112.5,3.05,29.0,1023.0,891.92,647.04
2016,6,6,13,30,931.0,112.0,3.0,29.0,1011.0,924.01,667.78
2016,6,6,13,45,926.0,111.5,3.0,29.0,990.5,950.71,685.33
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,974.02,700.77
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,992.44,712.75
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,1007.3,722.57
2016,6,6,14,45,896.5,110.0,2.85,29.0,879.5,1014.22,727.47
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,1017.53,730.27
2016,6,6,15,15,873.5,109.0,2.75,28.5,804.0,1016.08,731.69
2016,6,6,15,30,863.0,107.0,2.7,28.0,764.0,1011.08,731.03
2016,6,6,15,45,850.0,104.0,2.65,28.0,718.5,998.97,724.53
2016,6,6,16,0,837.0,101.0,2.6,28.0,673.0,983.52,716.06
2016,6,6,16,15,819.5,98.0,2.45,28.0,623.5,972.43,709.64
2016,6,6,16,30,802.0,95.0,2.3,28.0,574.0,946.12,693.32
2016,6,6,16,45,779.5,91.0,2.2,28.0,521.5,910.81,671.69
2016,6,6,17,0,757.0,87.0,2.1,28.0,469.0,873.11,648.35
2016,6,6,17,15,725.5,82.5,1.95,27.5,414.5,824.07,617.84
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,779.2,589.54
2016,6,6,17,45,651.0,72.0,1.7,26.5,306.0,715.94,547.85
2016,6,6,18,0,608.0,66.0,1.6,26.0,252.0,652.91,504.74
2016,6,6,18,15,543.5,59.0,1.45,25.0,200.0,571.17,446.33
2016,6,6,18,30,479.0,52.0,1.3,24.0,148.0,492.1,386.67
2016,6,6,18,45,377.5,41.0,1.2,23.0,102.5,383.15,300.84
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,282.21,211.44
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,139.78,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.5,15.5,0.9,19.0,24.0,13.23,0.0
2016,6,7,6,0,199.0,31.0,0.9,20.0,48.0,24.0,13.16
2016,6,7,6,15,302.0,43.5,1.0,20.5,91.0,33.49,22.93
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,44.62,33.01
2016,6,7,6,45,471.0,66.0,1.2,21.5,184.0,51.5,39.2
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,58.18,44.97
2016,6,7,7,15,584.5,83.0,1.25,22.5,287.5,62.16,48.25
2016,6,7,7,30,632.0,90.0,1.2,23.0,341.0,66.02,51.31
2016,6,7,7,45,665.0,95.5,1.2,24.0,394.5,68.49,53.0
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,70.84,54.55
2016,6,7,8,15,723.5,105.5,1.3,25.5,500.0,72.29,55.43
2016,6,7,8,30,749.0,110.0,1.4,26.0,552.0,80.84,62.21
2016,6,7,8,45,768.0,114.0,1.55,26.5,601.5,81.77,62.62
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,82.56,62.95
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,95.41,60.57
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,146.67,80.62
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,199.14,114.31
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,261.13,161.62
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,314.09,205.32
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,367.58,250.26
2016,6,7,10,45,862.0,134.5,1.8,28.5,915.5,420.15,293.68
2016,6,7,11,0,868.0,136.0,1.8,29.0,943.0,472.58,335.9
2016,6,7,11,15,872.5,137.0,1.85,29.0,963.0,523.63,376.78
2016,6,7,11,30,877.0,138.0,1.9,29.0,983.0,573.98,416.06
2016,6,7,11,45,882.5,136.5,1.95,29.0,996.0,622.39,452.96
2016,6,7,12,0,888.0,135.0,2.0,29.0,1009.0,669.83,488.29
2016,6,7,12,15,889.0,135.0,2.0,29.0,1013.5,714.26,520.4
2016,6,7,12,30,890.0,135.0,2.0,29.0,1018.0,757.31,550.83
2016,6,7,12,45,890.5,133.5,2.05,29.5,1014.5,797.39,577.11
2016,6,7,13,0,891.0,132.0,2.1,30.0,1011.0,835.53,601.06
2016,6,7,13,15,888.5,131.5,2.1,30.0,999.0,869.59,623.01
2016,6,7,13,30,886.0,131.0,2.1,30.0,987.0,900.82,643.1
2016,6,7,13,45,882.5,130.0,2.15,30.0,967.5,927.7,660.88
2016,6,7,14,0,879.0,129.0,2.2,30.0,948.0,951.37,676.73
2016,6,7,14,15,872.5,127.5,2.2,30.0,921.5,968.43,688.0
2016,6,7,14,30,866.0,126.0,2.2,30.0,895.0,982.0,697.26
2016,6,7,14,45,857.5,124.5,2.25,30.0,861.5,990.12,703.77
2016,6,7,15,0,849.0,123.0,2.3,30.0,828.0,994.73,708.28
2016,6,7,15,15,838.0,120.5,2.25,29.5,788.5,992.29,708.91
2016,6,7,15,30,827.0,118.0,2.2,29.0,749.0,999.42,715.84
2016,6,7,15,45,812.0,115.5,2.2,29.0,704.0,986.07,708.96
2016,6,7,16,0,797.0,113.0,2.2,29.0,659.0,969.42,700.28
2016,6,7,16,15,779.0,109.5,2.1,29.0,610.5,945.42,685.93
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,918.5,669.78
2016,6,7,16,45,740.0,100.5,1.9,29.0,510.5,883.51,648.32
2016,6,7,17,0,719.0,95.0,1.8,29.0,459.0,851.85,628.97
2016,6,7,17,15,687.0,90.0,1.7,28.5,406.0,802.91,598.94
2016,6,7,17,30,655.0,85.0,1.6,28.0,353.0,752.79,567.48
2016,6,7,17,45,610.5,79.0,1.55,28.0,299.5,689.24,524.98
2016,6,7,18,0,566.0,73.0,1.5,28.0,246.0,625.98,481.17
2016,6,7,18,15,501.0,64.5,1.35,27.0,195.0,543.04,422.05
2016,6,7,18,30,436.0,56.0,1.2,26.0,144.0,462.79,361.79
2016,6,7,18,45,339.5,44.5,1.1,25.0,100.5,358.45,279.76
2016,6,7,19,0,243.0,33.0,1.0,24.0,57.0,259.68,193.6
2016,6,7,19,15,121.5,16.5,1.05,23.5,28.5,127.28,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,78.0,16.0,0.25,21.5,23.0,13.66,0.0
2016,6,8,6,0,156.0,32.0,0.2,22.0,46.0,24.64,13.57
2016,6,8,6,15,249.0,47.0,0.35,22.5,87.0,35.87,24.76
2016,6,8,6,30,342.0,62.0,0.5,23.0,128.0,46.89,34.68
2016,6,8,6,45,436.5,65.5,0.7,23.5,177.0,50.85,38.3
2016,6,8,7,0,531.0,69.0,0.9,24.0,226.0,52.64,39.85
2016,6,8,7,15,548.5,83.0,1.1,24.5,274.0,61.8,47.54
2016,6,8,7,30,566.0,97.0,1.3,25.0,322.0,70.4,54.6
2016,6,8,7,45,561.5,115.0,1.55,25.5,366.0,81.08,63.26
2016,6,8,8,0,557.0,133.0,1.8,26.0,410.0,91.0,71.17
2016,6,8,8,15,572.5,146.0,1.9,26.0,458.0,96.99,75.87
2016,6,8,8,30,588.0,159.0,2.0,26.0,506.0,102.45,80.11
2016,6,8,8,45,675.5,141.0,2.15,26.5,572.5,89.0,68.6
2016,6,8,9,0,763.0,123.0,2.3,27.0,639.0,85.31,65.23
2016,6,8,9,15,778.0,126.0,2.35,27.0,683.5,97.53,62.65
2016,6,8,9,30,793.0,129.0,2.4,27.0,728.0,147.49,82.21
2016,6,8,9,45,564.5,249.5,2.45,27.5,687.5,231.43,149.96
2016,6,8,10,0,336.0,370.0,2.5,28.0,647.0,303.56,212.98
2016,6,8,10,15,289.5,400.0,2.5,28.0,646.0,335.05,239.11
2016,6,8,10,30,243.0,430.0,2.5,28.0,645.0,362.21,261.81
2016,6,8,10,45,282.5,434.5,2.5,28.5,691.5,401.92,290.77
2016,6,8,11,0,322.0,439.0,2.5,29.0,738.0,445.97,322.84
2016,6,8,11,15,249.5,465.0,2.5,29.0,700.0,454.18,330.45
2016,6,8,11,30,177.0,491.0,2.5,29.0,662.0,464.51,338.56
2016,6,8,11,45,119.5,476.5,2.5,29.0,593.0,438.72,320.61
2016,6,8,12,0,62.0,462.0,2.5,29.0,524.0,409.67,299.78
2016,6,8,12,15,51.5,447.5,2.5,29.0,499.5,400.65,293.51
2016,6,8,12,30,41.0,433.0,2.5,29.0,475.0,389.94,285.87
2016,6,8,12,45,106.5,469.5,2.55,29.5,575.0,478.48,349.59
2016,6,8,13,0,172.0,506.0,2.6,30.0,675.0,579.2,419.87
2016,6,8,13,15,485.0,344.5,2.6,30.0,814.5,733.17,532.24
2016,6,8,13,30,798.0,183.0,2.6,30.0,954.0,881.23,635.76
2016,6,8,13,45,792.5,182.0,2.65,30.0,935.0,905.82,651.29
2016,6,8,14,0,787.0,181.0,2.7,30.0,916.0,927.2,665.86
2016,6,8,14,15,779.5,179.0,2.7,29.5,889.5,942.46,677.57
2016,6,8,14,30,772.0,177.0,2.7,29.0,863.0,954.32,687.29
2016,6,8,14,45,758.5,176.5,2.7,29.0,829.0,958.3,690.74
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,967.62,697.86
2016,6,8,15,15,732.0,172.5,2.7,28.5,756.5,962.47,697.14
2016,6,8,15,30,719.0,169.0,2.7,28.0,718.0,953.99,694.53
2016,6,8,15,45,701.5,165.0,2.7,28.0,674.0,937.17,685.22
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,917.29,674.04
2016,6,8,16,15,662.5,155.5,2.6,27.5,582.5,888.76,657.7
2016,6,8,16,30,641.0,150.0,2.5,27.0,535.0,857.62,639.57
2016,6,8,16,45,509.5,167.5,2.4,27.0,456.0,732.17,555.02
2016,6,8,17,0,378.0,185.0,2.3,27.0,377.0,597.8,459.65
2016,6,8,17,15,352.5,169.0,2.15,26.5,332.0,550.9,428.13
2016,6,8,17,30,327.0,153.0,2.0,26.0,287.0,503.75,395.06
2016,6,8,17,45,301.5,133.5,1.85,26.0,243.0,451.83,356.89
2016,6,8,18,0,276.0,114.0,1.7,26.0,199.0,400.04,317.75
2016,6,8,18,15,235.0,95.0,1.6,25.5,157.5,336.44,268.49
2016,6,8,18,30,194.0,76.0,1.5,25.0,116.0,274.71,218.83
2016,6,8,18,45,140.0,56.0,1.4,24.5,80.0,203.37,159.55
2016,6,8,19,0,86.0,36.0,1.3,24.0,44.0,134.59,99.22
2016,6,8,19,15,43.0,18.0,1.35,23.5,22.0,65.4,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,13.66,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.62,13.5
2016,6,9,6,15,239.0,47.5,1.0,22.5,85.5,36.2,25.0
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,47.55,35.22
2016,6,9,6,45,402.0,73.0,0.85,23.5,174.5,54.61,41.52
2016,6,9,7,0,474.0,83.0,0.8,24.0,223.0,63.24,48.92
2016,6,9,7,15,521.5,91.5,1.0,24.5,274.5,68.06,52.85
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,72.68,56.51
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,74.83,58.0
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,76.89,59.38
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,78.31,60.34
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,79.61,61.2
2016,6,9,8,45,719.0,125.0,1.95,26.5,581.5,80.05,61.23
2016,6,9,9,0,740.0,129.0,2.1,27.0,630.0,88.77,68.08
2016,6,9,9,15,755.5,132.5,2.2,27.5,674.0,100.63,65.33
2016,6,9,9,30,771.0,136.0,2.3,28.0,718.0,149.65,84.34
2016,6,9,9,45,519.0,262.0,2.4,28.5,663.5,231.65,151.37
2016,6,9,10,0,267.0,388.0,2.5,29.0,609.0,299.16,211.55
2016,6,9,10,15,540.5,267.0,2.6,29.0,736.5,310.74,212.46
2016,6,9,10,30,814.0,146.0,2.7,29.0,864.0,356.24,243.21
2016,6,9,10,45,820.5,147.5,2.8,29.0,891.0,408.08,286.9
2016,6,9,11,0,827.0,149.0,2.9,29.0,918.0,462.35,331.55
2016,6,9,11,15,831.5,150.0,2.95,29.0,937.5,511.32,371.37
2016,6,9,11,30,836.0,151.0,3.0,29.0,957.0,559.66,409.73
2016,6,9,11,45,840.5,150.5,3.1,29.5,970.0,606.26,445.17
2016,6,9,12,0,845.0,150.0,3.2,30.0,983.0,651.92,478.99
2016,6,9,12,15,846.0,150.5,3.25,30.0,987.0,694.94,510.94
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,736.77,541.43
2016,6,9,12,45,846.0,151.0,3.35,30.0,987.5,775.48,569.08
2016,6,9,13,0,845.0,151.0,3.4,30.0,984.0,812.42,594.06
2016,6,9,13,15,842.0,150.5,3.4,30.0,972.5,845.03,615.84
2016,6,9,13,30,839.0,150.0,3.4,30.0,961.0,874.93,635.78
2016,6,9,13,45,835.0,148.5,3.4,30.0,942.0,900.16,652.65
2016,6,9,14,0,831.0,147.0,3.4,30.0,923.0,922.26,667.54
2016,6,9,14,15,824.5,145.5,3.35,30.0,897.0,938.79,678.56
2016,6,9,14,30,818.0,144.0,3.3,30.0,871.0,965.76,696.47
2016,6,9,14,45,789.5,153.5,3.3,30.0,834.0,965.57,697.14
2016,6,9,15,0,761.0,163.0,3.3,30.0,797.0,961.51,695.65
2016,6,9,15,15,559.5,245.5,3.25,29.5,699.5,857.08,627.56
2016,6,9,15,30,358.0,328.0,3.2,29.0,602.0,728.19,537.84
2016,6,9,15,45,528.0,240.0,3.2,29.0,616.5,833.32,616.7
2016,6,9,16,0,698.0,152.0,3.2,29.0,631.0,921.06,678.29
2016,6,9,16,15,677.5,147.0,3.1,29.0,583.5,894.03,660.81
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,864.37,642.46
2016,6,9,16,45,423.5,179.0,2.95,29.0,424.0,660.81,501.64
2016,6,9,17,0,190.0,216.0,2.9,29.0,312.0,432.78,333.26
2016,6,9,17,15,359.0,166.0,2.7,28.5,322.0,553.15,429.48
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,664.38,513.28
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.5,599.28,466.99
2016,6,9,18,0,438.0,95.0,2.2,27.0,231.0,535.16,421.04
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.5,455.17,360.88
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,378.62,300.3
2016,6,9,18,45,232.5,53.5,1.75,25.5,93.0,286.62,225.02
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,201.05,150.08
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,88.97,4.7
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,12.8,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,23.23,12.42
2016,6,10,6,15,295.5,42.5,1.25,22.5,88.5,32.72,22.06
2016,6,10,6,30,394.0,55.0,1.4,23.0,130.0,43.72,31.94
2016,6,10,6,45,464.0,63.5,1.6,23.5,179.5,49.42,37.06
2016,6,10,7,0,534.0,72.0,1.8,24.0,229.0,55.02,41.88
2016,6,10,7,15,579.5,78.5,1.9,24.0,281.0,58.73,45.01
2016,6,10,7,30,625.0,85.0,2.0,24.0,333.0,62.33,47.96
2016,6,10,7,45,461.0,140.0,2.1,24.5,337.5,95.88,76.05
2016,6,10,8,0,297.0,195.0,2.2,25.0,342.0,131.61,105.33
2016,6,10,8,15,333.0,211.5,2.25,25.5,394.0,140.67,112.14
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,149.33,118.58
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,104.93,81.67
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,77.35,58.67
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,89.56,56.54
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,140.21,76.17
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,201.36,116.63
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,253.56,156.62
2016,6,10,10,15,838.5,122.5,2.4,28.0,838.5,305.53,199.82
2016,6,10,10,30,847.0,124.0,2.4,28.0,872.0,358.03,244.34
2016,6,10,10,45,853.0,125.5,2.4,28.5,898.5,409.93,287.65
2016,6,10,11,0,859.0,127.0,2.4,29.0,925.0,461.71,329.84
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.0,512.12,370.55
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,561.85,409.63
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,609.51,445.54
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,656.29,479.79
2016,6,10,12,15,882.0,124.0,2.5,30.0,996.5,700.16,511.85
2016,6,10,12,30,883.0,124.0,2.5,30.0,1001.0,742.64,542.24
2016,6,10,12,45,541.5,314.0,2.55,30.5,851.0,692.92,502.31
2016,6,10,13,0,200.0,504.0,2.6,31.0,701.0,599.6,431.44
2016,6,10,13,15,276.0,474.5,2.6,31.0,743.0,662.17,476.69
2016,6,10,13,30,352.0,445.0,2.6,31.0,785.0,722.83,519.39
2016,6,10,13,45,610.0,283.5,2.6,31.0,859.0,841.01,604.77
2016,6,10,14,0,868.0,122.0,2.6,31.0,933.0,933.56,667.01
2016,6,10,14,15,597.0,267.0,2.6,31.0,818.0,861.24,618.15
2016,6,10,14,30,326.0,412.0,2.6,31.0,703.0,739.33,531.75
2016,6,10,14,45,581.5,265.0,2.65,31.0,759.0,879.99,634.08
2016,6,10,15,0,837.0,118.0,2.7,31.0,815.0,976.81,698.8
2016,6,10,15,15,826.5,116.0,2.65,30.5,776.5,975.28,699.22
2016,6,10,15,30,816.0,114.0,2.6,30.0,738.0,970.38,698.51
2016,6,10,15,45,798.0,113.5,2.6,30.0,693.5,969.12,699.38
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,951.93,690.08
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,928.15,677.2
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,901.52,662.47
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,867.54,641.89
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,826.37,616.32
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,777.15,585.3
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,726.82,552.83
2016,6,10,17,45,563.5,86.5,1.85,28.0,292.0,657.14,504.63
2016,6,10,18,0,509.0,82.0,1.7,28.0,239.0,588.11,455.47
2016,6,10,18,15,445.5,72.0,1.55,27.5,190.0,506.16,395.62
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,422.08,331.35
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.0,320.93,250.41
2016,6,10,19,0,192.0,36.0,1.2,26.0,55.0,227.89,170.07
2016,6,10,19,15,96.0,18.0,1.2,25.5,27.5,114.17,14.42
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,24.94,13.63
2016,6,11,6,15,194.0,49.5,2.2,23.5,81.5,37.51,25.94
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,50.17,37.27
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,58.51,44.66
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.65,51.63
2016,6,11,7,15,471.0,101.0,2.9,25.0,266.5,73.01,56.99
2016,6,11,7,30,520.0,111.0,3.0,25.0,317.0,79.15,62.04
2016,6,11,7,45,558.5,118.0,3.1,25.5,369.0,83.28,65.16
2016,6,11,8,0,597.0,125.0,3.2,26.0,421.0,85.94,67.01
2016,6,11,8,15,624.5,131.0,3.25,26.0,471.0,87.59,68.12
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,89.07,69.11
2016,6,11,8,45,669.5,144.0,3.35,26.5,568.5,90.81,70.17
2016,6,11,9,0,687.0,151.0,3.4,27.0,616.0,92.28,71.01
2016,6,11,9,15,704.0,155.0,3.4,27.0,660.0,102.83,68.12
2016,6,11,9,30,721.0,159.0,3.4,27.0,704.0,150.22,87.12
2016,6,11,9,45,724.5,168.5,3.45,27.5,741.0,201.24,120.66
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,253.03,160.6
2016,6,11,10,15,474.5,305.5,3.5,28.0,703.5,316.12,220.14
2016,6,11,10,30,221.0,433.0,3.5,28.0,629.0,369.27,268.6
2016,6,11,10,45,271.0,435.5,3.55,28.5,683.0,397.57,289.12
2016,6,11,11,0,321.0,438.0,3.6,29.0,737.0,444.15,323.28
2016,6,11,11,15,539.0,321.0,3.6,29.0,835.0,489.66,357.36
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,554.81,407.26
2016,6,11,11,45,755.0,209.0,3.6,29.5,944.0,599.95,441.12
2016,6,11,12,0,753.0,214.0,3.6,30.0,955.0,646.66,475.08
2016,6,11,12,15,754.0,214.5,3.55,30.0,959.5,685.71,503.87
2016,6,11,12,30,755.0,215.0,3.5,30.0,964.0,726.55,533.22
2016,6,11,12,45,755.0,214.0,3.5,30.0,961.0,764.48,560.23
2016,6,11,13,0,755.0,213.0,3.5,30.0,958.0,800.79,585.73
2016,6,11,13,15,563.5,323.5,3.45,30.0,876.0,779.89,567.5
2016,6,11,13,30,372.0,434.0,3.4,30.0,794.0,730.11,529.69
2016,6,11,13,45,396.5,414.5,3.4,30.0,791.5,755.44,548.57
2016,6,11,14,0,421.0,395.0,3.4,30.0,789.0,791.44,573.91
2016,6,11,14,15,346.5,411.5,3.35,30.0,729.5,742.95,540.05
2016,6,11,14,30,272.0,428.0,3.3,30.0,670.0,702.46,511.47
2016,6,11,14,45,471.0,322.0,3.25,30.0,722.5,822.84,599.59
2016,6,11,15,0,670.0,216.0,3.2,30.0,775.0,934.01,678.12
2016,6,11,15,15,656.0,211.5,3.15,30.0,737.0,926.78,673.41
2016,6,11,15,30,642.0,207.0,3.1,30.0,699.0,916.32,667.66
2016,6,11,15,45,368.0,259.0,3.05,30.0,537.5,690.5,511.43
2016,6,11,16,0,94.0,311.0,3.0,30.0,376.0,408.78,306.31
2016,6,11,16,15,274.0,261.0,2.9,29.5,430.5,582.99,440.3
2016,6,11,16,30,454.0,211.0,2.8,29.0,485.0,730.41,549.52
2016,6,11,16,45,480.5,187.5,2.7,29.0,453.5,727.29,548.65
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,720.64,546.45
2016,6,11,17,15,470.5,153.0,2.4,28.5,371.5,665.65,509.26
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,610.37,471.32
2016,6,11,17,45,389.0,128.5,2.05,28.0,271.5,544.48,423.84
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,479.7,375.81
2016,6,11,18,15,285.0,98.5,1.8,27.5,175.0,383.51,303.31
2016,6,11,18,30,226.0,82.0,1.7,27.0,128.0,309.98,245.07
2016,6,11,18,45,155.5,60.5,1.65,26.5,88.0,222.82,173.96
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,139.23,102.75
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,58.96,7.92
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
