Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,15.0,2.6,23.5,21.0,12.8,0.0
2016,6,22,6,0,152.0,30.0,2.9,24.0,42.0,23.15,11.5
2016,6,22,6,15,251.5,43.5,3.05,24.5,82.0,33.33,22.21
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,43.36,31.27
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,51.45,38.43
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,57.34,43.49
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,61.31,46.74
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,65.16,49.76
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,67.32,51.3
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,69.41,52.73
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,70.89,53.64
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,79.34,60.29
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,79.99,60.48
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,80.55,60.61
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.5,85.78,64.54
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,135.45,73.46
2016,6,22,9,45,807.0,123.0,3.4,31.5,757.0,186.11,104.2
2016,6,22,10,0,819.0,125.0,3.4,32.0,797.0,246.7,149.39
2016,6,22,10,15,828.0,127.0,3.45,32.0,831.0,298.4,191.6
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,350.73,235.51
2016,6,22,10,45,844.0,130.0,3.55,32.5,892.5,402.15,278.21
2016,6,22,11,0,851.0,131.0,3.6,33.0,920.0,453.58,320.07
2016,6,22,11,15,462.5,295.0,3.65,33.0,725.0,430.63,310.23
2016,6,22,11,30,74.0,459.0,3.7,33.0,530.0,392.84,284.43
2016,6,22,11,45,240.5,444.5,3.75,33.5,680.5,475.95,344.19
2016,6,22,12,0,407.0,430.0,3.8,34.0,831.0,591.19,425.46
2016,6,22,12,15,643.5,278.0,3.85,34.0,915.5,657.05,475.43
2016,6,22,12,30,880.0,126.0,3.9,34.0,1000.0,735.21,534.44
2016,6,22,12,45,881.0,125.0,3.95,34.5,997.5,775.6,561.27
2016,6,22,13,0,882.0,124.0,4.0,35.0,995.0,814.24,585.88
2016,6,22,13,15,879.5,123.5,4.0,35.0,984.5,848.16,608.24
2016,6,22,13,30,877.0,123.0,4.0,35.0,974.0,879.34,628.75
2016,6,22,13,45,873.5,122.0,4.05,35.0,956.0,906.23,646.73
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,929.98,662.74
2016,6,22,14,15,864.5,119.5,4.1,34.5,912.5,948.13,676.37
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,962.91,688.01
2016,6,22,14,45,837.5,125.0,4.1,34.0,851.5,967.06,691.55
2016,6,22,15,0,816.0,132.0,4.1,34.0,816.0,981.21,701.77
2016,6,22,15,15,805.0,129.5,4.05,34.0,778.0,979.46,701.53
2016,6,22,15,30,794.0,127.0,4.0,34.0,740.0,974.26,699.33
2016,6,22,15,45,778.0,125.0,4.0,34.0,696.5,961.2,692.48
2016,6,22,16,0,762.0,123.0,4.0,34.0,653.0,944.94,683.69
2016,6,22,16,15,743.5,119.0,3.9,33.5,605.5,920.79,670.65
2016,6,22,16,30,725.0,115.0,3.8,33.0,558.0,893.78,655.72
2016,6,22,16,45,699.5,111.0,3.75,33.0,507.5,863.79,637.65
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,825.52,613.83
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.5,777.32,583.39
2016,6,22,17,30,610.0,96.0,3.3,32.0,354.0,727.94,551.5
2016,6,22,17,45,566.0,89.0,3.15,31.5,302.0,664.91,509.19
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,602.09,465.58
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,523.09,408.76
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,440.91,346.72
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,345.37,270.36
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,256.97,195.05
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,132.14,61.32
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,12.8,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,23.13,11.36
2016,6,23,6,15,240.5,45.0,3.25,24.0,82.0,34.41,23.15
2016,6,23,6,30,339.0,60.0,3.4,24.0,122.0,45.49,33.21
2016,6,23,6,45,427.5,67.0,3.55,24.5,172.5,52.33,39.34
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,56.71,43.14
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,60.73,46.45
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,64.63,49.53
2016,6,23,7,45,660.0,89.0,3.7,26.5,382.0,64.18,48.87
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,69.92,53.39
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.5,71.53,54.41
2016,6,23,8,30,757.0,98.0,3.6,28.0,540.0,73.03,55.33
2016,6,23,8,45,782.0,98.5,3.6,28.5,590.0,72.13,54.27
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,71.3,53.3
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,87.26,66.03
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,138.09,74.77
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,189.33,105.48
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,242.0,144.83
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,295.17,188.23
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,348.78,233.03
2016,6,23,10,45,883.0,108.5,3.55,32.5,905.5,401.8,277.22
2016,6,23,11,0,890.0,109.0,3.6,33.0,933.0,454.8,320.51
2016,6,23,11,15,893.5,110.0,3.65,33.0,953.5,506.24,362.28
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,556.88,402.39
2016,6,23,11,45,891.5,117.0,3.75,33.5,984.5,604.88,438.64
2016,6,23,12,0,886.0,123.0,3.8,34.0,995.0,650.99,472.45
2016,6,23,12,15,887.0,123.5,3.8,34.0,1000.5,695.61,505.25
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,738.85,536.38
2016,6,23,12,45,886.0,124.5,3.85,34.0,1002.5,778.43,563.92
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,816.09,589.09
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.5,850.58,611.87
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,882.34,632.82
2016,6,23,13,45,875.5,123.5,3.95,34.5,959.5,908.95,649.31
2016,6,23,14,0,871.0,123.0,4.0,35.0,941.0,932.39,663.76
2016,6,23,14,15,865.0,122.0,3.95,34.5,915.5,950.68,677.19
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,965.59,688.6
2016,6,23,14,45,852.0,118.5,3.9,34.0,857.5,974.62,695.26
2016,6,23,15,0,845.0,116.0,3.9,34.0,825.0,980.15,699.86
2016,6,23,15,15,834.5,114.0,3.85,34.0,787.0,979.24,700.2
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,974.92,698.55
2016,6,23,15,45,459.0,213.5,3.8,34.0,565.0,732.21,536.91
2016,6,23,16,0,94.0,315.0,3.8,34.0,381.0,412.16,304.63
2016,6,23,16,15,425.5,209.0,3.75,33.5,473.0,699.14,520.56
2016,6,23,16,30,757.0,103.0,3.7,33.0,565.0,911.79,668.75
2016,6,23,16,45,730.0,100.0,3.7,33.0,514.0,874.56,644.5
2016,6,23,17,0,703.0,97.0,3.7,33.0,463.0,840.84,624.16
2016,6,23,17,15,672.0,92.5,3.5,32.5,410.5,794.35,595.02
2016,6,23,17,30,641.0,88.0,3.3,32.0,358.0,746.62,564.46
2016,6,23,17,45,593.0,82.5,3.15,31.5,305.5,681.22,520.7
2016,6,23,18,0,545.0,77.0,3.0,31.0,253.0,616.24,475.76
2016,6,23,18,15,484.0,69.0,2.75,30.0,203.0,537.93,419.55
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,461.86,362.25
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,356.46,278.86
2016,6,23,19,0,240.0,38.0,2.1,28.0,65.0,265.42,201.55
2016,6,23,19,15,120.0,19.0,2.2,27.5,32.5,136.02,64.59
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,23.12,11.29
2016,6,24,6,15,239.5,44.5,2.15,23.5,81.5,34.04,22.89
2016,6,24,6,30,341.0,59.0,2.3,24.0,122.0,44.78,32.61
2016,6,24,6,45,433.0,66.0,2.5,24.5,172.5,51.57,38.69
2016,6,24,7,0,525.0,73.0,2.7,25.0,223.0,56.02,42.55
2016,6,24,7,15,425.0,105.5,2.75,25.5,243.5,75.78,59.24
2016,6,24,7,30,325.0,138.0,2.8,26.0,264.0,98.83,78.38
2016,6,24,7,45,527.0,111.0,2.85,27.0,352.5,78.2,60.51
2016,6,24,8,0,729.0,84.0,2.9,28.0,441.0,65.83,49.73
2016,6,24,8,15,381.5,154.0,2.95,28.5,342.5,99.96,77.68
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,159.9,125.96
2016,6,24,8,45,248.0,230.5,3.05,29.5,395.0,147.33,115.08
2016,6,24,9,0,462.0,237.0,3.1,30.0,546.0,141.48,109.81
2016,6,24,9,15,378.0,286.0,3.15,30.0,550.5,177.45,138.2
2016,6,24,9,30,294.0,335.0,3.2,30.0,555.0,223.67,157.17
2016,6,24,9,45,392.5,319.0,3.3,30.5,630.0,252.23,171.11
2016,6,24,10,0,491.0,303.0,3.4,31.0,705.0,278.89,186.53
2016,6,24,10,15,694.0,199.0,3.5,31.0,794.0,295.34,194.35
2016,6,24,10,30,897.0,95.0,3.6,31.0,883.0,345.94,231.35
2016,6,24,10,45,674.5,239.5,3.7,31.5,843.0,401.83,281.85
2016,6,24,11,0,452.0,384.0,3.8,32.0,803.0,450.7,322.74
2016,6,24,11,15,684.0,240.5,3.9,32.0,890.0,491.64,354.13
2016,6,24,11,30,916.0,97.0,4.0,32.0,977.0,556.28,404.29
2016,6,24,11,45,897.0,112.0,4.1,32.5,984.0,603.82,440.51
2016,6,24,12,0,878.0,127.0,4.2,33.0,991.0,648.13,473.32
2016,6,24,12,15,878.5,127.0,4.25,32.5,995.5,691.78,506.93
2016,6,24,12,30,879.0,127.0,4.3,32.0,1000.0,734.02,539.0
2016,6,24,12,45,872.0,131.0,4.4,32.0,995.0,772.2,566.29
2016,6,24,13,0,865.0,135.0,4.5,32.0,990.0,808.29,591.0
2016,6,24,13,15,519.0,314.5,4.5,32.0,826.0,729.51,532.18
2016,6,24,13,30,173.0,494.0,4.5,32.0,662.0,597.76,433.6
2016,6,24,13,45,508.0,316.0,4.55,32.0,795.5,773.07,564.41
2016,6,24,14,0,843.0,138.0,4.6,32.0,929.0,919.77,667.41
2016,6,24,14,15,837.0,136.5,4.55,31.5,904.0,937.42,679.95
2016,6,24,14,30,831.0,135.0,4.5,31.0,879.0,951.74,691.25
2016,6,24,14,45,575.5,259.0,4.5,31.0,765.5,865.22,632.54
2016,6,24,15,0,320.0,383.0,4.5,31.0,652.0,726.99,532.96
2016,6,24,15,15,187.0,359.0,4.4,30.5,514.5,556.92,413.82
2016,6,24,15,30,54.0,335.0,4.3,30.0,377.0,381.61,285.24
2016,6,24,15,45,324.0,269.0,4.25,30.0,497.0,633.03,476.95
2016,6,24,16,0,594.0,203.0,4.2,30.0,617.0,870.65,648.04
2016,6,24,16,15,613.5,177.5,4.05,30.0,578.5,863.69,642.86
2016,6,24,16,30,633.0,152.0,3.9,30.0,540.0,852.54,636.54
2016,6,24,16,45,604.5,143.5,3.8,30.0,487.5,809.32,608.48
2016,6,24,17,0,576.0,135.0,3.7,30.0,435.0,764.21,578.97
2016,6,24,17,15,451.5,144.0,3.45,29.5,363.0,637.42,490.75
2016,6,24,17,30,327.0,153.0,3.2,29.0,291.0,503.84,393.11
2016,6,24,17,45,304.0,134.0,2.95,28.5,248.5,454.82,358.22
2016,6,24,18,0,281.0,115.0,2.7,28.0,206.0,405.72,321.81
2016,6,24,18,15,247.0,96.5,2.45,27.5,165.0,348.23,277.41
2016,6,24,18,30,213.0,78.0,2.2,27.0,124.0,292.02,232.4
2016,6,24,18,45,159.5,59.0,2.0,27.0,88.5,221.36,173.76
2016,6,24,19,0,106.0,40.0,1.8,27.0,53.0,153.55,115.62
2016,6,24,19,15,53.0,20.0,1.85,26.5,26.5,77.41,35.17
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,4.69,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,9.04,0.88
2016,6,25,6,15,0.0,22.0,2.55,24.0,22.0,18.13,9.53
2016,6,25,6,30,0.0,33.0,2.6,24.0,33.0,27.25,17.67
2016,6,25,6,45,0.0,47.0,2.65,24.5,47.0,38.88,27.84
2016,6,25,7,0,0.0,61.0,2.7,25.0,61.0,50.4,37.75
2016,6,25,7,15,15.5,102.0,2.85,25.0,108.5,81.23,64.01
2016,6,25,7,30,31.0,143.0,3.0,25.0,156.0,106.53,85.2
2016,6,25,7,45,97.5,174.0,3.2,25.5,220.5,127.41,102.18
2016,6,25,8,0,164.0,205.0,3.4,26.0,285.0,141.76,113.48
2016,6,25,8,15,132.5,229.0,3.55,26.0,298.5,155.07,124.01
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,176.69,141.24
2016,6,25,8,45,71.5,262.5,3.85,26.5,306.0,182.87,145.48
2016,6,25,9,0,42.0,272.0,4.0,27.0,300.0,188.63,149.4
2016,6,25,9,15,119.0,312.0,4.05,27.0,399.0,198.5,156.91
2016,6,25,9,30,196.0,352.0,4.1,27.0,498.0,238.33,173.71
2016,6,25,9,45,211.5,371.5,4.15,27.5,537.5,269.21,193.74
2016,6,25,10,0,227.0,391.0,4.2,28.0,577.0,302.29,217.15
2016,6,25,10,15,233.0,408.5,4.2,28.0,606.5,334.06,241.31
2016,6,25,10,30,239.0,426.0,4.2,28.0,636.0,366.87,266.62
2016,6,25,10,45,206.5,445.0,4.25,28.0,631.0,387.65,283.94
2016,6,25,11,0,174.0,464.0,4.3,28.0,626.0,405.34,298.41
2016,6,25,11,15,195.0,474.0,4.25,28.0,659.0,439.53,323.91
2016,6,25,11,30,216.0,484.0,4.2,28.0,692.0,476.14,351.02
2016,6,25,11,45,108.0,282.0,4.2,28.5,386.0,286.78,213.45
2016,6,25,12,0,0.0,80.0,4.2,29.0,80.0,66.97,46.38
2016,6,25,12,15,0.0,82.5,4.15,29.0,82.5,69.11,48.15
2016,6,25,12,30,0.0,85.0,4.1,29.0,85.0,71.28,49.81
2016,6,25,12,45,4.5,140.0,4.05,29.0,145.0,120.82,88.01
2016,6,25,13,0,9.0,195.0,4.0,29.0,205.0,171.08,126.32
2016,6,25,13,15,4.5,136.5,3.95,29.0,141.5,118.62,86.3
2016,6,25,13,30,0.0,78.0,3.9,29.0,78.0,65.52,45.38
2016,6,25,13,45,10.5,206.0,3.85,29.0,216.0,184.08,136.53
2016,6,25,14,0,21.0,334.0,3.8,29.0,354.0,307.05,228.43
2016,6,25,14,15,18.0,305.0,3.75,29.0,322.0,280.38,208.59
2016,6,25,14,30,15.0,276.0,3.7,29.0,290.0,253.08,188.54
2016,6,25,14,45,9.5,218.0,3.7,29.0,227.0,196.66,146.35
2016,6,25,15,0,4.0,160.0,3.7,29.0,164.0,140.1,103.42
2016,6,25,15,15,2.0,120.5,3.7,28.5,122.5,103.55,75.6
2016,6,25,15,30,0.0,81.0,3.7,28.0,81.0,67.55,47.72
2016,6,25,15,45,0.0,99.5,3.7,28.0,99.5,83.18,60.14
2016,6,25,16,0,0.0,118.0,3.7,28.0,118.0,99.48,73.09
2016,6,25,16,15,0.0,99.0,3.65,28.0,99.0,82.69,60.08
2016,6,25,16,30,0.0,80.0,3.6,28.0,80.0,66.51,47.48
2016,6,25,16,45,0.0,107.0,3.6,28.0,107.0,90.25,66.52
2016,6,25,17,0,0.0,134.0,3.6,28.0,134.0,116.91,87.87
2016,6,25,17,15,0.0,101.5,3.4,27.5,101.5,86.36,64.01
2016,6,25,17,30,0.0,69.0,3.2,27.0,69.0,57.21,40.9
2016,6,25,17,45,0.0,58.5,3.05,27.0,58.5,48.44,33.94
2016,6,25,18,0,0.0,48.0,2.9,27.0,48.0,39.69,26.88
2016,6,25,18,15,0.0,38.5,2.65,26.5,38.5,31.79,20.47
2016,6,25,18,30,0.0,29.0,2.4,26.0,29.0,23.91,13.96
2016,6,25,18,45,0.0,20.5,2.15,25.5,20.5,16.88,8.06
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,9.86,2.13
2016,6,25,19,15,0.0,6.0,1.95,25.0,6.0,4.92,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,9.82,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,18.86,7.85
2016,6,26,6,15,17.0,43.5,1.45,24.0,47.0,34.5,23.19
2016,6,26,6,30,34.0,64.0,1.6,24.0,71.0,49.83,36.88
2016,6,26,6,45,53.5,86.5,1.8,24.5,100.5,66.21,51.17
2016,6,26,7,0,73.0,109.0,2.0,25.0,130.0,82.35,64.95
2016,6,26,7,15,86.5,132.0,2.05,25.0,162.0,98.47,78.55
2016,6,26,7,30,100.0,155.0,2.1,25.0,194.0,110.61,88.55
2016,6,26,7,45,374.0,130.0,2.2,25.5,307.0,88.66,69.67
2016,6,26,8,0,648.0,105.0,2.3,26.0,420.0,73.28,56.41
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,107.03,84.33
2016,6,26,8,30,383.0,219.0,2.4,26.0,442.0,144.83,115.07
2016,6,26,8,45,376.5,244.0,2.45,26.5,479.0,157.08,124.35
2016,6,26,9,0,370.0,269.0,2.5,27.0,516.0,168.5,132.91
2016,6,26,9,15,228.5,305.0,2.55,27.5,461.0,197.35,155.31
2016,6,26,9,30,87.0,341.0,2.6,28.0,406.0,238.1,175.82
2016,6,26,9,45,145.0,367.0,2.7,28.5,483.0,257.47,186.25
2016,6,26,10,0,203.0,393.0,2.8,29.0,560.0,298.33,213.51
2016,6,26,10,15,526.0,255.5,2.85,29.5,711.5,292.05,198.21
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,344.31,231.53
2016,6,26,10,45,675.5,245.5,3.0,30.5,850.0,404.68,284.04
2016,6,26,11,0,502.0,373.0,3.1,31.0,837.0,463.53,331.48
2016,6,26,11,15,685.5,248.0,3.15,31.0,897.5,496.06,357.17
2016,6,26,11,30,869.0,123.0,3.2,31.0,958.0,548.16,398.26
2016,6,26,11,45,857.5,134.0,3.25,31.5,967.0,594.88,433.65
2016,6,26,12,0,846.0,145.0,3.3,32.0,976.0,639.23,466.26
2016,6,26,12,15,640.5,293.0,3.3,32.0,924.5,663.78,481.64
2016,6,26,12,30,435.0,441.0,3.3,32.0,873.0,673.55,485.35
2016,6,26,12,45,410.5,439.5,3.35,32.0,846.5,685.54,494.17
2016,6,26,13,0,386.0,438.0,3.4,32.0,820.0,692.26,499.25
2016,6,26,13,15,289.5,465.0,3.4,32.0,750.0,660.37,476.19
2016,6,26,13,30,193.0,492.0,3.4,32.0,680.0,612.92,442.25
2016,6,26,13,45,315.5,443.5,3.4,32.0,743.5,704.96,508.78
2016,6,26,14,0,438.0,395.0,3.4,32.0,807.0,802.74,577.26
2016,6,26,14,15,626.5,268.5,3.35,32.0,840.0,885.82,637.57
2016,6,26,14,30,815.0,142.0,3.3,32.0,873.0,942.38,675.98
2016,6,26,14,45,807.0,140.0,3.3,32.0,841.0,964.66,690.85
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,970.02,695.23
2016,6,26,15,15,716.5,181.0,3.25,32.0,762.0,953.25,685.26
2016,6,26,15,30,634.0,224.0,3.2,32.0,715.0,924.04,667.42
2016,6,26,15,45,583.5,224.0,3.15,32.0,655.5,878.37,638.19
2016,6,26,16,0,533.0,224.0,3.1,32.0,596.0,823.43,602.72
2016,6,26,16,15,539.5,202.5,2.95,31.5,556.0,807.36,595.08
2016,6,26,16,30,546.0,181.0,2.8,31.0,516.0,788.19,584.87
2016,6,26,16,45,536.0,166.0,2.7,31.0,470.5,757.41,565.31
2016,6,26,17,0,526.0,151.0,2.6,31.0,425.0,724.41,544.16
2016,6,26,17,15,564.0,124.0,2.3,30.5,388.5,730.81,550.18
2016,6,26,17,30,602.0,97.0,2.0,30.0,352.0,722.53,545.44
2016,6,26,17,45,558.0,90.0,1.7,29.5,300.5,659.75,502.23
2016,6,26,18,0,514.0,83.0,1.4,29.0,249.0,597.17,458.23
2016,6,26,18,15,452.5,73.5,1.3,28.5,199.5,517.37,401.18
2016,6,26,18,30,391.0,64.0,1.2,28.0,150.0,434.23,338.96
2016,6,26,18,45,302.0,51.5,1.15,27.5,107.0,337.31,262.81
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,247.63,187.74
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,128.29,63.15
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,13.5,1.4,22.5,19.5,11.52,0.0
2016,6,27,6,0,161.0,27.0,1.6,23.0,39.0,20.91,9.18
2016,6,27,6,15,259.5,40.5,1.65,23.5,79.0,31.15,20.43
2016,6,27,6,30,358.0,54.0,1.7,24.0,119.0,41.25,29.58
2016,6,27,6,45,443.5,60.0,1.75,24.5,167.5,46.81,34.62
2016,6,27,7,0,529.0,66.0,1.8,25.0,216.0,50.65,37.96
2016,6,27,7,15,580.0,72.5,1.75,25.5,269.5,54.59,41.22
2016,6,27,7,30,631.0,79.0,1.7,26.0,323.0,58.43,44.28
2016,6,27,7,45,524.5,122.0,1.7,27.0,345.5,85.43,66.59
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,109.67,86.05
2016,6,27,8,15,403.5,191.0,1.7,28.5,405.5,123.12,96.51
2016,6,27,8,30,389.0,217.0,1.7,29.0,443.0,143.84,112.7
2016,6,27,8,45,595.0,156.5,1.75,29.5,537.0,98.1,75.11
2016,6,27,9,0,801.0,96.0,1.8,30.0,631.0,69.43,51.49
2016,6,27,9,15,814.5,99.0,1.8,30.5,675.5,82.09,61.52
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,132.76,71.48
2016,6,27,9,45,839.0,103.5,1.8,31.5,760.0,183.92,101.18
2016,6,27,10,0,850.0,105.0,1.8,32.0,800.0,236.31,139.54
2016,6,27,10,15,858.0,107.0,1.8,32.0,834.0,289.34,182.39
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,342.9,226.86
2016,6,27,10,45,871.5,110.0,1.8,32.5,895.0,395.24,269.85
2016,6,27,11,0,877.0,111.0,1.8,33.0,922.0,447.42,311.75
2016,6,27,11,15,881.0,112.0,1.8,33.0,942.5,498.53,352.36
2016,6,27,11,30,885.0,113.0,1.8,33.0,963.0,548.92,391.28
2016,6,27,11,45,880.0,119.0,1.8,33.5,974.0,596.77,426.38
2016,6,27,12,0,875.0,125.0,1.8,34.0,985.0,642.8,459.04
2016,6,27,12,15,647.5,281.0,1.8,34.0,919.0,659.11,468.23
2016,6,27,12,30,420.0,437.0,1.8,34.0,853.0,659.44,465.3
2016,6,27,12,45,647.5,281.0,1.8,34.5,921.5,734.59,519.25
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,806.74,568.65
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,841.07,590.43
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,872.71,610.81
2016,6,27,13,45,866.0,123.5,1.95,35.0,951.0,898.79,627.73
2016,6,27,14,0,861.0,123.0,2.0,35.0,933.0,921.7,642.79
2016,6,27,14,15,676.5,239.0,2.0,35.0,864.5,905.35,632.64
2016,6,27,14,30,492.0,355.0,2.0,35.0,796.0,855.97,597.38
2016,6,27,14,45,648.0,245.5,2.0,35.5,804.0,923.31,644.57
2016,6,27,15,0,804.0,136.0,2.0,36.0,812.0,972.72,674.76
2016,6,27,15,15,713.5,182.5,2.0,35.5,762.0,951.75,663.93
2016,6,27,15,30,623.0,229.0,2.0,35.0,712.0,917.8,645.32
2016,6,27,15,45,487.5,260.0,2.05,35.0,624.0,812.33,577.63
2016,6,27,16,0,352.0,291.0,2.1,35.0,536.0,691.73,498.23
2016,6,27,16,15,306.0,277.5,2.1,34.5,480.0,633.9,461.79
2016,6,27,16,30,260.0,264.0,2.1,34.0,424.0,575.27,423.37
2016,6,27,16,45,336.5,223.5,2.15,34.0,411.0,605.05,448.64
2016,6,27,17,0,413.0,183.0,2.2,34.0,398.0,652.69,485.18
2016,6,27,17,15,492.0,143.5,2.1,33.5,372.0,675.98,505.21
2016,6,27,17,30,571.0,104.0,2.0,33.0,346.0,702.45,525.53
2016,6,27,17,45,530.5,95.5,1.9,32.5,295.5,641.71,485.02
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,581.02,443.76
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,497.81,384.77
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,426.17,331.58
2016,6,27,18,45,299.0,52.0,1.35,29.5,106.5,335.93,260.22
2016,6,27,19,0,219.0,39.0,1.2,29.0,64.0,252.1,189.86
2016,6,27,19,15,109.5,19.5,1.2,28.5,32.0,130.48,64.24
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,11.52,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,21.19,9.04
2016,6,28,6,15,175.5,46.0,2.45,25.5,72.5,35.51,23.79
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,48.75,35.61
2016,6,28,6,45,320.5,79.5,2.6,27.0,157.0,58.86,44.41
2016,6,28,7,0,386.0,94.0,2.7,28.0,203.0,68.67,52.65
2016,6,28,7,15,435.0,105.0,2.5,28.5,253.0,75.63,58.36
2016,6,28,7,30,484.0,116.0,2.3,29.0,303.0,82.34,63.69
2016,6,28,7,45,522.0,125.0,2.1,29.5,354.0,87.37,67.48
2016,6,28,8,0,560.0,134.0,1.9,30.0,405.0,92.62,71.38
2016,6,28,8,15,589.0,141.0,1.7,30.5,455.0,94.66,72.6
2016,6,28,8,30,618.0,148.0,1.5,31.0,505.0,96.51,73.66
2016,6,28,8,45,640.5,153.5,1.35,31.5,553.0,97.07,73.68
2016,6,28,9,0,663.0,159.0,1.2,32.0,601.0,97.47,73.58
2016,6,28,9,15,680.0,164.0,1.2,32.5,645.0,97.29,73.06
2016,6,28,9,30,697.0,169.0,1.2,33.0,689.0,143.43,83.0
2016,6,28,9,45,708.5,174.0,1.25,33.5,728.0,191.43,110.89
2016,6,28,10,0,720.0,179.0,1.3,34.0,767.0,241.05,146.45
2016,6,28,10,15,730.5,182.0,1.4,34.0,801.0,290.66,185.46
2016,6,28,10,30,741.0,185.0,1.5,34.0,835.0,347.2,230.57
2016,6,28,10,45,745.0,190.0,1.65,34.0,861.0,396.73,270.89
2016,6,28,11,0,749.0,195.0,1.8,34.0,887.0,446.31,310.71
2016,6,28,11,15,754.5,197.0,1.9,34.0,907.5,494.45,348.57
2016,6,28,11,30,760.0,199.0,2.0,34.0,928.0,542.43,385.43
2016,6,28,11,45,779.0,188.0,2.1,34.0,945.0,588.62,420.38
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,635.24,454.96
2016,6,28,12,15,799.0,177.5,2.25,34.0,967.0,678.68,486.26
2016,6,28,12,30,800.0,178.0,2.3,34.0,972.0,721.02,516.18
2016,6,28,12,45,607.5,305.5,2.4,34.0,908.0,722.82,515.03
2016,6,28,13,0,415.0,433.0,2.5,34.0,844.0,712.77,505.27
2016,6,28,13,15,410.0,427.0,2.55,34.0,829.5,731.95,518.88
2016,6,28,13,30,405.0,421.0,2.6,34.0,815.0,741.74,526.22
2016,6,28,13,45,245.0,437.5,2.7,34.0,674.5,635.72,453.57
2016,6,28,14,0,85.0,454.0,2.8,34.0,534.0,492.2,353.21
2016,6,28,14,15,42.5,271.5,2.9,33.5,311.5,285.64,208.65
2016,6,28,14,30,0.0,89.0,3.0,33.0,89.0,74.62,51.57
2016,6,28,14,45,0.0,97.0,3.1,33.0,97.0,81.36,56.95
2016,6,28,15,0,0.0,105.0,3.2,33.0,105.0,88.14,62.23
2016,6,28,15,15,0.0,118.0,3.25,32.5,118.0,99.35,71.05
2016,6,28,15,30,0.0,131.0,3.3,32.0,131.0,110.79,80.11
2016,6,28,15,45,0.0,74.5,3.35,32.0,74.5,62.05,42.74
2016,6,28,16,0,0.0,18.0,3.4,32.0,18.0,14.93,6.08
2016,6,28,16,15,0.0,17.5,3.35,31.5,17.5,14.5,5.8
2016,6,28,16,30,0.0,17.0,3.3,31.0,17.0,14.07,5.52
2016,6,28,16,45,0.0,13.5,3.25,30.5,13.5,11.16,3.25
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.26,0.97
2016,6,28,17,15,12.5,82.0,3.0,29.5,87.5,86.91,64.6
2016,6,28,17,30,25.0,154.0,2.8,29.0,165.0,167.76,129.26
2016,6,28,17,45,19.5,133.0,2.6,28.5,141.0,143.13,110.09
2016,6,28,18,0,14.0,112.0,2.4,28.0,117.0,118.47,90.69
2016,6,28,18,15,7.0,91.5,2.15,27.5,94.0,93.08,70.22
2016,6,28,18,30,0.0,71.0,1.9,27.0,71.0,67.61,49.3
2016,6,28,18,45,0.0,50.5,1.7,27.0,50.5,47.2,32.37
2016,6,28,19,0,0.0,30.0,1.5,27.0,30.0,25.4,14.24
2016,6,28,19,15,0.0,15.0,1.35,26.5,15.0,12.36,0.98
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.12,8.13
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,31.1,20.27
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,41.9,30.1
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.0,50.4,37.67
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,56.69,43.12
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,61.05,46.73
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,65.27,50.09
2016,6,29,7,45,622.0,94.5,2.4,26.5,366.5,67.77,51.91
2016,6,29,8,0,660.0,100.0,2.4,27.0,419.0,70.16,53.6
2016,6,29,8,15,686.5,104.5,2.4,27.5,470.5,71.61,54.48
2016,6,29,8,30,713.0,109.0,2.4,28.0,522.0,72.94,55.26
2016,6,29,8,45,555.0,184.5,2.4,28.5,523.5,116.64,90.73
2016,6,29,9,0,397.0,260.0,2.4,29.0,525.0,164.42,128.66
2016,6,29,9,15,367.0,291.0,2.45,29.5,549.0,177.79,138.57
2016,6,29,9,30,337.0,322.0,2.5,30.0,573.0,217.97,151.86
2016,6,29,9,45,572.5,226.0,2.55,30.5,681.0,204.48,128.01
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,233.21,139.69
2016,6,29,10,15,817.5,132.0,2.65,31.0,823.5,292.82,187.53
2016,6,29,10,30,827.0,134.0,2.7,31.0,858.0,344.87,231.02
2016,6,29,10,45,529.5,295.5,2.75,31.5,764.5,387.43,272.61
2016,6,29,11,0,232.0,457.0,2.8,32.0,671.0,423.82,304.33
2016,6,29,11,15,218.5,470.5,2.85,32.0,676.5,447.02,321.93
2016,6,29,11,30,205.0,484.0,2.9,32.0,682.0,469.12,338.4
2016,6,29,11,45,535.5,308.5,2.95,32.0,833.0,541.08,392.35
2016,6,29,12,0,866.0,133.0,3.0,32.0,984.0,641.41,467.19
2016,6,29,12,15,867.0,133.5,3.0,32.0,989.5,685.49,499.28
2016,6,29,12,30,868.0,134.0,3.0,32.0,995.0,728.25,530.05
2016,6,29,12,45,866.0,134.5,3.05,32.5,992.0,767.44,556.65
2016,6,29,13,0,864.0,135.0,3.1,33.0,989.0,804.82,580.4
2016,6,29,13,15,861.5,134.5,3.1,33.0,979.0,838.73,602.65
2016,6,29,13,30,859.0,134.0,3.1,33.0,969.0,869.97,623.1
2016,6,29,13,45,853.5,134.5,3.1,33.0,950.5,896.52,640.49
2016,6,29,14,0,848.0,135.0,3.1,33.0,932.0,919.96,655.94
2016,6,29,14,15,584.5,276.0,3.1,33.0,818.5,852.03,609.91
2016,6,29,14,30,321.0,417.0,3.1,33.0,705.0,735.56,527.08
2016,6,29,14,45,551.5,284.0,3.1,33.0,757.0,860.77,618.24
2016,6,29,15,0,782.0,151.0,3.1,33.0,809.0,966.38,689.47
2016,6,29,15,15,770.5,148.5,3.15,33.0,771.5,964.45,688.97
2016,6,29,15,30,759.0,146.0,3.2,33.0,734.0,959.13,687.33
2016,6,29,15,45,743.0,142.5,3.25,33.0,691.0,944.84,680.04
2016,6,29,16,0,727.0,139.0,3.3,33.0,648.0,934.76,675.64
2016,6,29,16,15,553.5,188.5,3.3,32.5,559.5,805.44,592.95
2016,6,29,16,30,380.0,238.0,3.3,32.0,471.0,664.92,496.27
2016,6,29,16,45,509.0,179.5,3.35,32.0,462.5,747.08,559.48
2016,6,29,17,0,638.0,121.0,3.4,32.0,454.0,808.99,604.24
2016,6,29,17,15,605.5,114.0,3.2,31.5,402.5,759.26,571.82
2016,6,29,17,30,573.0,107.0,3.0,31.0,351.0,708.34,538.63
2016,6,29,17,45,530.0,99.0,2.85,30.5,299.5,645.83,496.41
2016,6,29,18,0,487.0,91.0,2.7,30.0,248.0,575.48,447.05
2016,6,29,18,15,427.5,80.0,2.4,29.5,199.0,498.03,389.95
2016,6,29,18,30,368.0,69.0,2.1,29.0,150.0,423.57,332.65
2016,6,29,18,45,290.5,54.5,1.85,28.5,107.5,333.63,260.39
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,249.69,189.29
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,129.72,64.65
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,11.1,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.08,7.8
2016,6,30,6,15,220.5,42.0,1.45,25.5,75.0,32.15,20.98
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,43.97,31.57
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.5,51.49,38.25
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,60.61,46.05
2016,6,30,7,15,513.5,87.5,1.8,27.5,260.5,65.54,50.11
2016,6,30,7,30,563.0,96.0,1.9,28.0,312.0,70.3,53.88
2016,6,30,7,45,601.0,102.0,2.0,28.5,364.0,72.91,55.75
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,75.4,57.48
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,108.28,84.32
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,145.3,114.05
2016,6,30,8,45,551.0,174.5,2.25,29.5,525.0,110.83,85.52
2016,6,30,9,0,730.0,129.0,2.3,30.0,615.0,80.92,60.87
2016,6,30,9,15,746.0,133.0,2.3,30.5,659.5,89.6,67.61
2016,6,30,9,30,762.0,137.0,2.3,31.0,704.0,135.85,76.77
2016,6,30,9,45,774.5,140.0,2.35,31.5,744.5,185.41,105.23
2016,6,30,10,0,787.0,143.0,2.4,32.0,785.0,236.62,142.38
2016,6,30,10,15,589.0,257.5,2.45,32.0,749.5,301.85,200.79
2016,6,30,10,30,391.0,372.0,2.5,32.0,714.0,365.99,256.11
2016,6,30,10,45,606.5,261.0,2.55,32.5,812.0,387.01,269.43
2016,6,30,11,0,822.0,150.0,2.6,33.0,910.0,444.36,311.58
2016,6,30,11,15,827.5,151.5,2.6,33.0,931.0,496.77,353.18
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,546.05,391.56
2016,6,30,11,45,835.5,154.0,2.65,33.5,965.5,592.68,426.39
2016,6,30,12,0,838.0,155.0,2.7,34.0,979.0,638.27,459.47
2016,6,30,12,15,839.5,155.5,2.75,34.0,984.5,681.77,491.22
2016,6,30,12,30,841.0,156.0,2.8,34.0,990.0,724.13,521.54
2016,6,30,12,45,843.0,154.0,2.85,34.5,988.5,763.96,548.54
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,802.3,572.98
2016,6,30,13,15,842.5,151.5,2.95,35.0,977.0,836.08,595.18
2016,6,30,13,30,840.0,151.0,3.0,35.0,967.0,867.25,615.68
2016,6,30,13,45,836.5,149.5,3.05,35.0,949.0,893.85,633.26
2016,6,30,14,0,833.0,148.0,3.1,35.0,931.0,917.38,648.96
2016,6,30,14,15,826.5,146.5,3.15,35.0,906.0,934.91,660.94
2016,6,30,14,30,820.0,145.0,3.2,35.0,881.0,962.83,679.67
2016,6,30,14,45,820.5,137.5,3.3,35.0,851.0,961.06,679.94
2016,6,30,15,0,821.0,130.0,3.4,35.0,821.0,969.5,687.09
2016,6,30,15,15,810.5,127.5,3.45,34.5,783.5,981.94,697.96
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,977.63,698.29
2016,6,30,15,45,787.0,122.0,3.55,34.0,703.0,966.84,693.28
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,952.78,686.32
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,930.45,675.13
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,905.21,662.03
2016,6,30,16,45,716.5,107.0,3.65,33.0,515.0,876.54,645.49
2016,6,30,17,0,694.0,102.0,3.7,33.0,465.0,839.84,623.36
2016,6,30,17,15,663.5,97.0,3.6,32.5,413.0,793.51,594.81
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,745.89,564.73
2016,6,30,17,45,591.5,85.0,3.4,31.5,309.0,684.67,524.06
2016,6,30,18,0,550.0,78.0,3.3,31.0,257.0,623.5,481.99
2016,6,30,18,15,491.5,69.5,3.0,30.0,207.0,546.46,426.58
2016,6,30,18,30,433.0,61.0,2.7,29.0,157.0,471.49,370.04
2016,6,30,18,45,348.0,49.0,2.4,28.5,112.5,374.67,293.11
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,281.09,214.04
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,143.67,72.37
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,11.1,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.16,7.61
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.81,19.94
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.31,29.45
2016,7,1,6,45,436.5,63.5,1.65,26.0,167.0,49.82,36.92
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,56.18,42.31
2016,7,1,7,15,559.0,80.5,1.75,27.5,268.5,60.6,45.94
2016,7,1,7,30,608.0,88.0,1.8,28.0,321.0,64.89,49.33
2016,7,1,7,45,645.0,93.5,1.9,28.5,374.5,67.43,51.18
2016,7,1,8,0,682.0,99.0,2.0,29.0,428.0,69.88,52.9
2016,7,1,8,15,708.0,104.0,2.05,29.5,480.0,71.7,54.09
2016,7,1,8,30,734.0,109.0,2.1,30.0,532.0,80.57,61.04
2016,7,1,8,45,755.0,112.5,2.15,30.5,581.5,81.22,61.22
2016,7,1,9,0,776.0,116.0,2.2,31.0,631.0,81.77,61.33
2016,7,1,9,15,791.0,119.0,2.2,31.5,676.0,81.78,61.02
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,128.67,69.98
2016,7,1,9,45,819.0,123.5,2.25,32.5,762.0,179.81,98.85
2016,7,1,10,0,832.0,125.0,2.3,33.0,803.0,241.14,143.29
2016,7,1,10,15,840.5,127.0,2.35,33.0,837.5,293.58,185.32
2016,7,1,10,30,849.0,129.0,2.4,33.0,872.0,346.62,229.26
2016,7,1,10,45,856.5,130.0,2.45,33.5,900.0,399.09,272.31
2016,7,1,11,0,864.0,131.0,2.5,34.0,928.0,451.63,314.59
2016,7,1,11,15,868.5,132.0,2.55,34.0,949.0,502.65,355.42
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,553.05,394.73
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,600.78,430.24
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,646.88,463.51
2016,7,1,12,15,622.0,293.5,2.75,35.0,906.0,648.99,463.62
2016,7,1,12,30,378.0,444.0,2.8,35.0,819.0,635.4,451.51
2016,7,1,12,45,622.5,293.0,2.9,35.5,909.0,723.03,515.33
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,811.6,577.51
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.0,845.92,599.59
2016,7,1,13,30,862.0,141.0,3.1,36.0,977.0,877.58,620.3
2016,7,1,13,45,485.0,303.0,3.2,36.0,772.0,738.35,525.64
2016,7,1,14,0,108.0,465.0,3.3,36.0,567.0,523.64,373.05
2016,7,1,14,15,218.0,440.0,3.35,36.0,638.0,628.91,449.26
2016,7,1,14,30,328.0,415.0,3.4,36.0,709.0,740.06,526.4
2016,7,1,14,45,331.5,397.0,3.5,36.0,685.0,739.59,527.03
2016,7,1,15,0,335.0,379.0,3.6,36.0,661.0,737.07,527.05
2016,7,1,15,15,569.0,253.0,3.65,35.5,705.0,871.76,625.28
2016,7,1,15,30,803.0,127.0,3.7,35.0,749.0,982.91,700.91
2016,7,1,15,45,788.0,124.0,3.75,35.0,705.5,970.16,693.78
2016,7,1,16,0,773.0,121.0,3.8,35.0,662.0,954.13,685.54
2016,7,1,16,15,755.0,117.5,3.8,34.5,614.5,931.34,674.09
2016,7,1,16,30,737.0,114.0,3.8,34.0,567.0,905.65,660.71
2016,7,1,16,45,711.0,110.0,3.85,34.0,516.0,875.12,642.93
2016,7,1,17,0,685.0,106.0,3.9,34.0,465.0,836.43,619.45
2016,7,1,17,15,653.5,100.5,3.75,33.5,412.5,788.69,589.75
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,739.69,558.55
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,677.1,516.95
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,614.64,473.97
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,536.06,417.63
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,459.58,360.11
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,357.4,279.08
