Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,268.0,203.34
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,138.06,68.83
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,11.52,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,21.05,7.84
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,35.34,23.63
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,48.74,35.69
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,57.5,43.52
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,66.09,50.92
2016,7,2,7,15,455.0,100.0,3.75,26.5,253.0,72.51,56.25
2016,7,2,7,30,508.0,110.0,3.8,27.0,304.0,78.73,61.24
2016,7,2,7,45,558.0,114.5,3.9,28.0,357.5,81.63,63.21
2016,7,2,8,0,608.0,119.0,4.0,29.0,411.0,82.78,63.66
2016,7,2,8,15,637.0,124.5,4.05,29.5,462.0,84.3,64.53
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,85.69,65.29
2016,7,2,8,45,694.5,132.0,4.15,30.5,563.0,84.75,64.15
2016,7,2,9,0,723.0,134.0,4.2,31.0,613.0,83.83,63.06
2016,7,2,9,15,740.0,137.5,4.25,31.5,658.0,92.47,69.72
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,136.06,77.54
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,184.09,104.28
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,234.33,140.42
2016,7,2,10,15,801.5,143.5,4.4,33.5,820.5,286.23,181.87
2016,7,2,10,30,811.0,146.0,4.4,34.0,855.0,339.04,225.3
2016,7,2,10,45,821.5,145.5,4.45,34.5,884.0,390.91,268.04
2016,7,2,11,0,832.0,145.0,4.5,35.0,913.0,446.39,312.64
2016,7,2,11,15,837.0,146.0,4.5,35.0,933.5,496.12,352.86
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,545.34,391.7
2016,7,2,11,45,845.0,147.5,4.55,35.5,967.5,592.4,427.28
2016,7,2,12,0,848.0,148.0,4.6,36.0,981.0,638.43,461.13
2016,7,2,12,15,849.0,148.5,4.6,36.0,987.0,682.05,493.29
2016,7,2,12,30,850.0,149.0,4.6,36.0,993.0,724.44,523.93
2016,7,2,12,45,850.0,148.5,4.65,36.0,990.5,764.13,552.33
2016,7,2,13,0,850.0,148.0,4.7,36.0,988.0,802.21,578.08
2016,7,2,13,15,848.0,147.5,4.7,36.0,978.0,836.55,600.89
2016,7,2,13,30,846.0,147.0,4.7,36.0,968.0,868.31,621.94
2016,7,2,13,45,841.5,146.0,4.75,36.5,950.0,894.6,638.29
2016,7,2,14,0,837.0,145.0,4.8,37.0,932.0,917.78,652.57
2016,7,2,14,15,831.0,143.5,4.8,36.5,907.0,935.9,666.22
2016,7,2,14,30,825.0,142.0,4.8,36.0,882.0,950.7,677.92
2016,7,2,14,45,815.5,141.0,4.85,36.0,850.0,973.0,693.55
2016,7,2,15,0,806.0,140.0,4.9,36.0,818.0,978.36,698.35
2016,7,2,15,15,794.5,137.0,4.9,36.0,780.0,976.09,698.1
2016,7,2,15,30,783.0,134.0,4.9,36.0,742.0,970.36,695.8
2016,7,2,15,45,487.0,228.5,4.9,36.0,599.5,777.36,567.01
2016,7,2,16,0,191.0,323.0,4.9,36.0,457.0,541.98,398.41
2016,7,2,16,15,450.5,223.0,4.85,35.5,508.0,740.7,547.46
2016,7,2,16,30,710.0,123.0,4.8,35.0,559.0,896.04,657.53
2016,7,2,16,45,679.5,120.0,4.75,34.5,508.0,856.67,633.17
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,815.32,608.29
2016,7,2,17,15,615.5,111.0,4.5,33.5,404.5,765.72,576.74
2016,7,2,17,30,582.0,105.0,4.3,33.0,352.0,714.94,543.67
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.0,647.52,497.81
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,572.52,444.83
2016,7,2,18,15,419.5,81.0,3.75,31.5,198.5,493.22,386.32
2016,7,2,18,30,356.0,71.0,3.5,31.0,149.0,417.27,327.59
2016,7,2,18,45,265.5,57.0,3.3,30.5,106.0,318.61,248.25
2016,7,2,19,0,175.0,43.0,3.1,30.0,63.0,227.35,171.39
2016,7,2,19,15,87.5,21.5,3.15,29.5,31.5,105.07,50.72
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.0,4.75,24.5,10.0,8.54,0.0
2016,7,3,6,0,0.0,20.0,4.9,25.0,20.0,16.49,4.56
2016,7,3,6,15,16.0,40.5,5.1,25.5,43.5,32.21,20.89
2016,7,3,6,30,32.0,61.0,5.3,26.0,67.0,47.56,34.52
2016,7,3,6,45,57.0,82.5,5.5,26.5,97.0,63.39,48.31
2016,7,3,7,0,82.0,104.0,5.7,27.0,127.0,77.14,60.07
2016,7,3,7,15,43.5,115.0,5.75,27.5,127.5,87.47,68.66
2016,7,3,7,30,5.0,126.0,5.8,28.0,128.0,98.74,77.81
2016,7,3,7,45,48.5,162.5,5.9,28.5,186.0,119.8,94.92
2016,7,3,8,0,92.0,199.0,6.0,29.0,244.0,143.12,113.59
2016,7,3,8,15,54.5,200.0,6.0,29.5,227.5,144.97,114.42
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,154.73,121.71
2016,7,3,8,45,53.5,248.0,6.05,30.5,283.0,174.55,137.02
2016,7,3,9,0,90.0,295.0,6.1,31.0,355.0,201.22,157.59
2016,7,3,9,15,93.5,314.5,6.05,31.5,380.5,212.45,165.67
2016,7,3,9,30,97.0,334.0,6.0,32.0,406.0,233.49,170.73
2016,7,3,9,45,90.0,355.5,5.95,32.5,425.5,256.18,186.04
2016,7,3,10,0,83.0,377.0,5.9,33.0,445.0,278.47,201.97
2016,7,3,10,15,213.5,386.5,5.8,33.0,571.0,313.82,223.38
2016,7,3,10,30,344.0,396.0,5.7,33.0,697.0,364.53,257.91
2016,7,3,10,45,288.5,426.0,5.65,33.5,684.0,390.18,279.23
2016,7,3,11,0,233.0,456.0,5.6,34.0,671.0,422.12,303.92
2016,7,3,11,15,524.5,307.0,5.5,34.0,805.5,461.73,332.54
2016,7,3,11,30,816.0,158.0,5.4,34.0,940.0,538.98,390.72
2016,7,3,11,45,649.5,291.0,5.35,34.5,919.5,585.01,423.9
2016,7,3,12,0,483.0,424.0,5.3,35.0,899.0,623.73,449.46
2016,7,3,12,15,652.5,292.5,5.2,35.0,937.5,667.46,483.75
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,720.41,524.72
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,760.38,551.94
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,798.54,577.05
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,832.33,599.08
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,863.42,619.18
2016,7,3,13,45,811.5,158.0,4.75,36.5,933.0,890.69,635.76
2016,7,3,14,0,809.0,156.0,4.7,37.0,916.0,914.89,650.35
2016,7,3,14,15,802.5,154.0,4.6,37.0,891.0,932.16,661.6
2016,7,3,14,30,796.0,152.0,4.5,37.0,866.0,946.06,670.79
2016,7,3,14,45,789.0,149.0,4.45,37.0,835.0,955.06,677.17
2016,7,3,15,0,782.0,146.0,4.4,37.0,804.0,960.63,681.52
2016,7,3,15,15,771.0,143.0,4.4,36.5,766.5,958.78,682.94
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,953.53,682.35
2016,7,3,15,45,748.0,135.0,4.4,36.0,687.0,941.76,676.27
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,926.75,668.23
2016,7,3,16,15,717.5,126.5,4.4,35.5,598.5,910.49,660.83
2016,7,3,16,30,699.0,123.0,4.4,35.0,552.0,885.08,647.37
2016,7,3,16,45,678.5,116.5,4.45,35.0,503.0,851.4,627.17
2016,7,3,17,0,658.0,110.0,4.5,35.0,454.0,815.47,605.24
2016,7,3,17,15,626.0,104.0,4.4,34.5,402.5,767.17,575.06
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,717.68,543.39
2016,7,3,17,45,555.5,90.0,4.25,33.5,300.0,658.9,504.24
2016,7,3,18,0,517.0,82.0,4.2,33.0,249.0,600.04,463.62
2016,7,3,18,15,455.5,73.0,4.1,32.5,200.0,520.72,405.81
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,437.89,342.74
2016,7,3,18,45,307.0,51.5,3.95,31.5,108.0,342.22,266.5
2016,7,3,19,0,220.0,39.0,3.9,31.0,65.0,253.61,191.51
2016,7,3,19,15,110.0,19.5,4.0,30.5,32.5,131.19,63.75
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.12,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,9.87,0.25
2016,7,4,6,15,0.0,28.5,4.45,25.0,28.5,23.55,13.79
2016,7,4,6,30,0.0,45.0,4.6,25.0,45.0,36.75,25.53
2016,7,4,6,45,0.0,67.0,4.75,25.5,67.0,53.69,40.26
2016,7,4,7,0,0.0,89.0,4.9,26.0,89.0,70.4,54.59
2016,7,4,7,15,112.5,117.0,5.0,26.5,160.0,86.71,68.29
2016,7,4,7,30,225.0,145.0,5.1,27.0,231.0,102.05,80.9
2016,7,4,7,45,282.5,161.0,5.2,27.5,285.5,112.17,88.91
2016,7,4,8,0,340.0,177.0,5.3,28.0,340.0,121.98,96.53
2016,7,4,8,15,317.0,206.0,5.35,28.0,372.0,137.68,109.1
2016,7,4,8,30,294.0,235.0,5.4,28.0,404.0,152.38,120.72
2016,7,4,8,45,337.5,248.5,5.5,28.5,459.0,159.04,125.48
2016,7,4,9,0,381.0,262.0,5.6,29.0,514.0,165.36,129.94
2016,7,4,9,15,442.5,259.0,5.6,29.5,572.0,150.23,117.12
2016,7,4,9,30,504.0,256.0,5.6,30.0,630.0,178.68,118.86
2016,7,4,9,45,636.0,203.5,5.65,30.5,702.5,194.64,119.08
2016,7,4,10,0,768.0,151.0,5.7,31.0,775.0,234.35,142.85
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.5,285.23,183.81
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,337.17,226.99
2016,7,4,10,45,803.0,153.5,5.55,33.0,874.0,387.87,268.71
2016,7,4,11,0,817.0,151.0,5.5,34.0,904.0,439.5,310.34
2016,7,4,11,15,822.5,152.5,5.45,34.5,925.5,490.68,351.26
2016,7,4,11,30,828.0,154.0,5.4,35.0,947.0,541.03,390.4
2016,7,4,11,45,629.0,292.5,5.35,35.5,900.0,573.78,414.25
2016,7,4,12,0,430.0,431.0,5.3,36.0,853.0,595.4,427.74
2016,7,4,12,15,437.0,437.0,5.2,36.0,868.0,636.32,456.81
2016,7,4,12,30,444.0,443.0,5.1,36.0,883.0,677.9,485.76
2016,7,4,12,45,420.5,439.0,5.1,36.5,855.0,689.4,493.02
2016,7,4,13,0,397.0,435.0,5.1,37.0,827.0,695.69,496.7
2016,7,4,13,15,615.0,296.0,5.05,37.0,896.0,787.14,563.92
2016,7,4,13,30,833.0,157.0,5.0,37.0,965.0,864.46,618.65
2016,7,4,13,45,836.5,151.0,5.0,37.5,949.5,893.68,636.44
2016,7,4,14,0,840.0,145.0,5.0,38.0,934.0,919.94,652.49
2016,7,4,14,15,654.0,253.5,5.0,38.0,858.0,895.94,636.35
2016,7,4,14,30,468.0,362.0,5.0,38.0,782.0,838.08,594.3
2016,7,4,14,45,422.0,362.0,5.0,38.0,730.5,809.14,575.63
2016,7,4,15,0,376.0,362.0,5.0,38.0,679.0,760.11,543.61
2016,7,4,15,15,470.0,308.5,4.95,37.5,686.0,829.29,594.53
2016,7,4,15,30,564.0,255.0,4.9,37.0,693.0,878.04,631.61
2016,7,4,15,45,555.0,238.0,4.9,37.0,648.0,857.27,619.35
2016,7,4,16,0,546.0,221.0,4.9,37.0,603.0,833.54,605.53
2016,7,4,16,15,626.0,174.0,4.8,36.5,582.0,873.23,635.65
2016,7,4,16,30,706.0,127.0,4.7,36.0,561.0,897.23,654.3
2016,7,4,16,45,683.0,121.0,4.65,36.0,510.5,861.68,632.24
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,823.92,608.82
2016,7,4,17,15,562.0,122.0,4.4,35.5,393.0,727.91,545.35
2016,7,4,17,30,464.0,129.0,4.2,35.0,326.0,624.8,475.09
2016,7,4,17,45,424.5,117.0,4.05,34.5,278.0,564.82,433.99
2016,7,4,18,0,385.0,105.0,3.9,34.0,230.0,505.5,391.51
2016,7,4,18,15,336.0,90.5,3.7,33.0,184.5,435.9,340.21
2016,7,4,18,30,287.0,76.0,3.5,32.0,139.0,368.61,288.36
2016,7,4,18,45,213.5,59.0,3.35,31.5,99.0,264.0,205.1
2016,7,4,19,0,140.0,42.0,3.2,31.0,59.0,183.32,137.28
2016,7,4,19,15,70.0,21.0,3.3,30.5,29.5,91.87,42.5
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,31.5,12.5,4.15,25.0,14.5,10.67,0.0
2016,7,5,6,0,63.0,25.0,4.2,25.0,29.0,19.56,5.57
2016,7,5,6,15,146.5,43.5,4.35,25.0,65.0,33.53,21.96
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,46.55,33.79
2016,7,5,6,45,326.0,69.5,4.65,25.5,147.0,51.86,38.7
2016,7,5,7,0,422.0,77.0,4.8,26.0,193.0,57.21,43.36
2016,7,5,7,15,492.5,86.0,4.9,26.5,250.5,64.44,49.43
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,69.82,53.76
2016,7,5,7,45,617.5,96.0,5.1,27.5,363.0,69.05,52.82
2016,7,5,8,0,672.0,97.0,5.2,28.0,418.0,68.55,52.09
2016,7,5,8,15,544.0,152.0,5.25,28.5,431.5,101.72,79.29
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,130.62,102.51
2016,7,5,8,45,483.5,203.5,5.35,29.5,504.5,126.74,98.77
2016,7,5,9,0,551.0,200.0,5.4,30.0,564.0,123.12,95.32
2016,7,5,9,15,683.0,155.0,5.4,30.5,639.0,92.59,70.15
2016,7,5,9,30,815.0,110.0,5.4,31.0,714.0,128.16,71.35
2016,7,5,9,45,831.5,109.5,5.4,31.5,755.5,178.32,98.53
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,230.31,135.93
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,283.16,178.65
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,336.56,223.36
2016,7,5,10,45,666.5,245.5,5.4,33.5,839.0,394.46,275.1
2016,7,5,11,0,469.0,379.0,5.4,34.0,812.0,448.22,319.67
2016,7,5,11,15,459.5,395.0,5.35,34.5,827.5,488.17,350.03
2016,7,5,11,30,450.0,411.0,5.3,35.0,843.0,527.4,379.04
2016,7,5,11,45,664.5,268.0,5.3,35.5,915.0,576.18,416.13
2016,7,5,12,0,879.0,125.0,5.3,36.0,987.0,639.68,464.37
2016,7,5,12,15,660.0,283.5,5.25,36.0,933.0,664.75,480.11
2016,7,5,12,30,441.0,442.0,5.2,36.0,879.0,674.63,483.71
2016,7,5,12,45,456.5,437.5,5.2,36.5,889.5,714.92,511.07
2016,7,5,13,0,472.0,433.0,5.2,37.0,900.0,755.26,537.94
2016,7,5,13,15,459.0,428.0,5.2,37.0,878.0,770.99,548.9
2016,7,5,13,30,446.0,423.0,5.2,37.0,856.0,783.68,557.85
2016,7,5,13,45,658.0,271.5,5.2,37.0,897.5,864.34,618.08
2016,7,5,14,0,870.0,120.0,5.2,37.0,939.0,924.66,659.77
2016,7,5,14,15,864.5,119.0,5.15,37.0,914.0,943.93,672.32
2016,7,5,14,30,859.0,118.0,5.1,37.0,889.0,959.85,682.99
2016,7,5,14,45,847.5,119.0,5.1,37.0,856.0,968.49,689.43
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,973.7,693.84
2016,7,5,15,15,825.5,117.5,5.1,36.5,785.5,972.84,695.98
2016,7,5,15,30,815.0,115.0,5.1,36.0,748.0,968.55,696.08
2016,7,5,15,45,803.0,112.0,5.1,36.0,705.0,971.6,699.68
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,958.59,692.88
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,937.35,682.29
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,913.17,669.75
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,879.55,649.38
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,843.57,627.23
2016,7,5,17,15,682.0,90.0,5.0,34.5,415.0,802.81,602.23
2016,7,5,17,30,652.0,85.0,4.9,34.0,363.0,755.32,571.96
2016,7,5,17,45,609.0,79.5,4.8,33.5,310.0,694.31,531.16
2016,7,5,18,0,566.0,74.0,4.7,33.0,257.0,633.42,489.05
2016,7,5,18,15,505.5,66.5,4.55,32.5,207.0,555.53,432.37
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,479.82,374.79
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.0,376.84,293.48
2016,7,5,19,0,256.0,38.0,4.2,31.0,67.0,278.67,210.76
2016,7,5,19,15,128.0,19.0,4.25,30.5,33.5,142.52,67.97
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,10.67,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,19.55,5.02
2016,7,6,6,15,159.0,43.0,4.9,25.0,66.0,33.21,21.64
2016,7,6,6,30,251.0,61.0,5.0,25.0,103.0,45.94,33.25
2016,7,6,6,45,344.5,70.5,5.15,25.5,151.5,52.72,39.42
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,59.46,45.28
2016,7,6,7,15,490.5,89.0,5.4,26.5,251.0,66.85,51.48
2016,7,6,7,30,543.0,98.0,5.5,27.0,302.0,71.94,55.56
2016,7,6,7,45,593.5,100.5,5.6,28.0,356.0,72.05,55.23
2016,7,6,8,0,644.0,103.0,5.7,29.0,410.0,72.32,55.01
2016,7,6,8,15,671.5,108.0,5.75,29.5,461.0,74.0,56.07
2016,7,6,8,30,699.0,113.0,5.8,30.0,512.0,75.55,57.02
2016,7,6,8,45,725.0,115.0,5.9,30.5,562.0,82.63,62.49
2016,7,6,9,0,751.0,117.0,6.0,31.0,612.0,82.19,61.79
2016,7,6,9,15,767.0,120.0,6.0,31.5,657.0,82.16,61.45
2016,7,6,9,30,783.0,123.0,6.0,32.0,702.0,122.28,67.81
2016,7,6,9,45,798.0,124.0,6.05,32.5,743.5,172.12,94.9
2016,7,6,10,0,813.0,125.0,6.1,33.0,785.0,223.85,132.03
2016,7,6,10,15,822.0,127.0,6.05,33.0,819.5,284.11,180.33
2016,7,6,10,30,831.0,129.0,6.0,33.0,854.0,336.42,224.38
2016,7,6,10,45,840.0,129.5,6.0,33.5,883.0,388.27,267.91
2016,7,6,11,0,849.0,130.0,6.0,34.0,912.0,440.38,310.99
2016,7,6,11,15,854.0,131.0,5.95,34.5,933.0,491.04,351.97
2016,7,6,11,30,859.0,132.0,5.9,35.0,954.0,541.15,391.37
2016,7,6,11,45,865.0,130.5,5.9,35.5,969.0,589.42,428.42
2016,7,6,12,0,871.0,129.0,5.9,36.0,984.0,636.86,463.84
2016,7,6,12,15,872.5,129.5,5.85,36.0,990.0,681.81,497.42
2016,7,6,12,30,874.0,130.0,5.8,36.0,996.0,725.44,529.35
2016,7,6,12,45,875.5,128.5,5.8,36.5,994.5,766.2,557.49
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,805.27,582.67
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,840.56,606.17
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,873.23,627.83
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,900.82,646.36
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,925.3,662.89
2016,7,6,14,15,861.5,122.5,5.7,37.0,914.0,944.19,675.83
2016,7,6,14,30,856.0,121.0,5.7,37.0,889.0,959.7,686.69
2016,7,6,14,45,841.0,124.0,5.7,37.0,855.5,966.98,692.32
2016,7,6,15,0,826.0,127.0,5.7,37.0,822.0,970.8,695.87
2016,7,6,15,15,815.5,124.5,5.7,37.0,784.5,970.07,696.63
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,979.18,704.02
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,966.38,697.14
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,950.34,688.36
2016,7,6,16,15,751.0,117.5,5.7,36.5,611.5,927.74,676.73
2016,7,6,16,30,733.0,114.0,5.7,36.0,564.0,902.22,663.13
2016,7,6,16,45,702.0,112.0,5.75,35.5,512.5,869.47,644.74
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,828.7,620.5
2016,7,6,17,15,638.5,104.5,5.7,34.5,408.5,780.34,589.8
2016,7,6,17,30,606.0,99.0,5.6,34.0,356.0,730.75,557.55
2016,7,6,17,45,553.0,93.5,5.55,33.5,303.0,661.52,510.26
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,592.74,461.66
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,503.52,396.09
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,426.43,336.91
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,323.54,253.36
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,228.76,172.85
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,105.59,48.29
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,25.0,12.0,9.39,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,24.0,17.89,3.54
2016,7,7,6,15,75.5,42.0,5.1,25.5,53.5,32.78,21.19
2016,7,7,6,30,129.0,62.0,5.2,26.0,83.0,46.78,33.79
2016,7,7,6,45,187.0,78.5,5.35,26.5,122.5,58.73,44.33
2016,7,7,7,0,245.0,95.0,5.5,27.0,162.0,70.43,54.38
2016,7,7,7,15,250.0,117.5,5.55,27.5,199.0,85.19,66.75
2016,7,7,7,30,255.0,140.0,5.6,28.0,236.0,99.32,78.32
2016,7,7,7,45,476.0,114.5,5.65,29.0,328.0,80.26,61.85
2016,7,7,8,0,697.0,89.0,5.7,30.0,420.0,63.58,47.52
2016,7,7,8,15,722.5,93.0,5.75,30.5,471.5,71.15,53.5
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,72.69,54.44
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,71.79,53.39
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,70.96,52.42
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,82.31,61.32
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,122.6,67.03
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,174.09,94.48
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,227.02,132.23
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,280.14,174.77
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,333.8,219.41
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.0,386.97,263.85
2016,7,7,11,0,881.0,111.0,5.8,36.0,921.0,440.1,307.57
2016,7,7,11,15,885.0,112.0,5.75,36.0,942.0,491.85,349.89
2016,7,7,11,30,889.0,113.0,5.7,36.0,963.0,542.91,390.64
2016,7,7,11,45,882.0,120.5,5.7,36.5,974.0,591.42,427.66
2016,7,7,12,0,875.0,128.0,5.7,37.0,985.0,637.94,462.11
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.0,682.43,495.17
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,725.52,526.53
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,765.32,553.6
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,803.21,577.58
2016,7,7,13,15,868.5,130.5,5.45,38.0,980.5,837.62,600.28
2016,7,7,13,30,866.0,130.0,5.4,38.0,970.0,869.36,621.13
2016,7,7,13,45,859.5,130.5,5.4,38.0,951.5,895.52,638.56
2016,7,7,14,0,853.0,131.0,5.4,38.0,933.0,918.51,653.98
2016,7,7,14,15,847.5,130.0,5.4,38.0,908.0,937.79,667.07
2016,7,7,14,30,842.0,129.0,5.4,38.0,883.0,953.76,678.13
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.0,961.97,684.3
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,966.73,688.42
2016,7,7,15,15,810.0,126.0,5.4,37.5,781.0,979.32,699.3
2016,7,7,15,30,799.0,124.0,5.4,37.0,743.0,975.34,699.55
2016,7,7,15,45,782.5,122.5,5.4,37.0,699.5,962.96,693.05
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,947.34,684.58
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,924.78,673.33
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,899.31,660.09
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,867.83,641.27
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,828.25,616.69
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,779.87,586.39
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,730.27,554.53
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,667.56,512.22
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,604.96,468.51
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,523.71,409.54
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,440.05,345.9
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,341.11,266.3
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,249.56,188.39
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,129.06,58.38
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,10.24,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,18.79,3.33
2016,7,8,6,15,163.5,42.0,4.15,25.5,66.0,32.48,20.9
2016,7,8,6,30,260.0,60.0,4.3,26.0,104.0,45.29,32.52
2016,7,8,6,45,352.0,70.0,4.5,26.5,152.5,52.45,38.99
2016,7,8,7,0,444.0,80.0,4.7,27.0,201.0,59.55,45.15
2016,7,8,7,15,290.0,116.0,4.75,27.5,202.0,84.61,66.25
2016,7,8,7,30,136.0,152.0,4.8,28.0,203.0,108.88,86.28
2016,7,8,7,45,150.0,175.0,4.85,29.0,239.5,123.49,97.74
2016,7,8,8,0,164.0,198.0,4.9,30.0,276.0,137.63,108.56
2016,7,8,8,15,436.5,155.0,4.9,30.5,396.0,102.07,78.87
2016,7,8,8,30,709.0,112.0,4.9,31.0,516.0,75.18,56.45
2016,7,8,8,45,738.0,112.5,4.95,31.5,566.5,81.26,61.1
2016,7,8,9,0,767.0,113.0,5.0,32.0,617.0,80.0,59.74
2016,7,8,9,15,782.5,116.0,5.0,32.5,662.5,80.09,59.5
2016,7,8,9,30,798.0,119.0,5.0,33.0,708.0,118.53,65.03
2016,7,8,9,45,815.5,118.0,5.0,33.5,750.0,168.3,91.03
2016,7,8,10,0,833.0,117.0,5.0,34.0,792.0,229.2,134.36
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.5,281.95,176.61
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,335.38,221.19
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,387.55,264.65
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,439.99,307.63
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,491.52,349.58
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,542.44,389.97
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,591.2,427.0
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,638.74,462.03
2016,7,8,12,15,883.0,124.5,4.8,36.0,995.0,683.91,495.48
2016,7,8,12,30,884.0,125.0,4.8,36.0,1001.0,727.68,527.22
2016,7,8,12,45,884.5,124.0,4.8,36.5,999.0,768.47,554.85
2016,7,8,13,0,885.0,123.0,4.8,37.0,997.0,807.46,579.55
2016,7,8,13,15,883.0,123.0,4.8,37.0,987.0,843.01,603.02
2016,7,8,13,30,881.0,123.0,4.8,37.0,977.0,875.92,624.71
2016,7,8,13,45,877.0,122.0,4.8,37.5,959.5,903.3,641.46
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,927.5,656.14
2016,7,8,14,15,867.5,120.0,4.8,38.0,917.0,947.03,669.22
2016,7,8,14,30,862.0,119.0,4.8,38.0,892.0,963.19,680.27
2016,7,8,14,45,587.5,252.5,4.8,38.0,771.0,868.81,618.36
2016,7,8,15,0,313.0,386.0,4.8,38.0,650.0,721.98,515.12
2016,7,8,15,15,564.5,252.0,4.8,37.5,700.5,865.83,621.1
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,985.77,702.88
2016,7,8,15,45,799.5,116.5,4.8,37.0,707.0,973.4,695.7
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,957.75,687.35
2016,7,8,16,15,765.5,112.0,4.8,36.5,615.5,936.19,676.61
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,911.68,664.0
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,880.54,645.5
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,841.83,621.73
2016,7,8,17,15,660.5,99.0,4.7,35.5,413.0,794.71,592.66
2016,7,8,17,30,629.0,94.0,4.6,35.0,361.0,746.29,562.08
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.5,680.08,517.9
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,614.18,472.39
2016,7,8,18,15,469.0,73.5,4.15,33.0,204.0,533.61,414.58
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,450.14,351.74
2016,7,8,18,45,310.0,53.0,3.7,31.5,109.5,347.91,270.38
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,253.76,190.77
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,131.11,57.56
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,7.5,3.45,24.5,7.5,6.4,0.0
2016,7,9,6,0,0.0,15.0,3.6,25.0,15.0,12.37,0.0
2016,7,9,6,15,4.5,35.0,3.75,25.5,35.5,28.27,17.41
2016,7,9,6,30,9.0,55.0,3.9,26.0,56.0,43.72,31.19
2016,7,9,6,45,23.5,77.0,4.05,26.5,82.5,59.38,44.85
2016,7,9,7,0,38.0,99.0,4.2,27.0,109.0,75.27,58.45
2016,7,9,7,15,48.5,121.5,4.2,27.5,137.5,91.17,71.74
2016,7,9,7,30,59.0,144.0,4.2,28.0,166.0,106.78,84.5
2016,7,9,7,45,137.5,168.5,4.2,28.5,231.0,119.65,94.72
2016,7,9,8,0,216.0,193.0,4.2,29.0,296.0,135.58,107.27
2016,7,9,8,15,216.5,219.5,4.2,29.5,332.5,151.05,119.23
2016,7,9,8,30,217.0,246.0,4.2,30.0,369.0,165.85,130.49
2016,7,9,8,45,141.0,264.0,4.2,30.5,347.0,174.36,136.57
2016,7,9,9,0,65.0,282.0,4.2,31.0,325.0,193.93,151.4
2016,7,9,9,15,37.5,252.5,4.15,31.5,278.0,178.45,138.38
2016,7,9,9,30,10.0,223.0,4.1,32.0,231.0,174.6,128.58
2016,7,9,9,45,42.5,296.5,4.1,32.5,331.0,215.83,157.45
2016,7,9,10,0,75.0,370.0,4.1,33.0,431.0,271.65,196.53
2016,7,9,10,15,247.0,363.0,4.05,33.5,575.5,292.17,204.81
2016,7,9,10,30,419.0,356.0,4.0,34.0,720.0,348.64,241.78
2016,7,9,10,45,393.0,382.0,4.0,34.5,732.5,397.03,279.17
2016,7,9,11,0,367.0,408.0,4.0,35.0,745.0,432.42,306.41
2016,7,9,11,15,609.5,272.5,3.95,35.0,848.5,468.16,332.83
2016,7,9,11,30,852.0,137.0,3.9,35.0,952.0,538.5,385.63
2016,7,9,11,45,628.5,282.0,3.85,35.5,888.5,563.17,403.71
2016,7,9,12,0,405.0,427.0,3.8,36.0,825.0,580.39,413.91
2016,7,9,12,15,385.5,437.5,3.75,36.0,818.0,604.62,431.17
2016,7,9,12,30,366.0,448.0,3.7,36.0,811.0,627.2,446.86
2016,7,9,12,45,596.5,303.5,3.65,36.5,893.5,708.03,505.64
2016,7,9,13,0,827.0,159.0,3.6,37.0,976.0,799.44,570.16
2016,7,9,13,15,824.5,158.5,3.55,37.0,965.5,834.15,592.21
2016,7,9,13,30,822.0,158.0,3.5,37.0,955.0,866.2,612.76
2016,7,9,13,45,812.0,160.5,3.5,37.0,936.0,891.47,629.18
2016,7,9,14,0,802.0,163.0,3.5,37.0,917.0,913.46,643.59
2016,7,9,14,15,795.5,161.5,3.45,36.5,892.0,931.53,656.65
2016,7,9,14,30,789.0,160.0,3.4,36.0,867.0,946.25,667.73
2016,7,9,14,45,787.0,153.5,3.35,36.0,837.0,956.93,674.99
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,964.15,680.23
2016,7,9,15,15,773.5,144.5,3.2,36.0,769.5,962.63,679.74
2016,7,9,15,30,762.0,142.0,3.1,36.0,732.0,957.7,677.29
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,942.84,669.05
2016,7,9,16,0,725.0,138.0,3.0,36.0,645.0,932.08,663.62
2016,7,9,16,15,705.5,134.0,3.0,35.5,598.0,908.09,651.45
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,881.37,637.53
2016,7,9,16,45,430.0,177.0,3.0,35.0,433.0,666.58,493.48
2016,7,9,17,0,174.0,224.0,3.0,35.0,315.0,426.9,320.31
2016,7,9,17,15,292.5,181.5,2.85,34.5,314.0,511.05,387.3
2016,7,9,17,30,411.0,139.0,2.7,34.0,313.0,588.51,447.06
2016,7,9,17,45,370.5,126.0,2.55,33.5,266.0,527.94,404.21
2016,7,9,18,0,330.0,113.0,2.4,33.0,219.0,468.21,361.38
2016,7,9,18,15,282.0,96.5,2.35,32.5,175.0,379.79,296.0
2016,7,9,18,30,234.0,80.0,2.3,32.0,131.0,314.2,245.03
2016,7,9,18,45,167.0,61.0,2.25,31.5,92.5,232.53,179.32
2016,7,9,19,0,100.0,42.0,2.2,31.0,54.0,155.14,114.58
2016,7,9,19,15,50.0,21.0,2.5,30.5,27.0,78.14,30.78
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.35,24.5,6.5,5.55,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,10.71,0.0
2016,7,10,6,15,4.0,34.0,2.75,25.0,34.5,27.51,16.8
2016,7,10,6,30,8.0,55.0,3.0,25.0,56.0,43.67,31.27
2016,7,10,6,45,23.0,78.0,3.3,25.5,83.5,59.94,45.51
2016,7,10,7,0,38.0,101.0,3.6,26.0,111.0,76.43,59.67
2016,7,10,7,15,55.0,123.0,3.7,26.5,141.5,92.06,72.78
2016,7,10,7,30,72.0,145.0,3.8,27.0,172.0,107.45,85.39
2016,7,10,7,45,36.0,139.5,3.9,27.5,153.0,105.46,83.28
2016,7,10,8,0,0.0,134.0,4.0,28.0,134.0,106.48,83.66
2016,7,10,8,15,5.0,160.0,4.0,28.5,163.0,125.63,98.93
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,144.48,113.7
2016,7,10,8,45,15.0,210.0,4.0,29.5,219.5,161.73,126.97
2016,7,10,9,0,20.0,234.0,4.0,30.0,247.0,178.73,139.89
2016,7,10,9,15,69.0,289.0,3.95,30.5,339.0,198.83,155.1
2016,7,10,9,30,118.0,344.0,3.9,31.0,431.0,223.36,163.01
2016,7,10,9,45,84.5,347.0,3.9,31.5,411.0,249.08,181.1
2016,7,10,10,0,51.0,350.0,3.9,32.0,391.0,255.79,186.47
2016,7,10,10,15,136.5,387.0,3.9,32.5,504.0,293.24,210.33
2016,7,10,10,30,222.0,424.0,3.9,33.0,617.0,354.63,252.45
2016,7,10,10,45,229.0,438.5,3.9,33.5,643.5,386.2,275.63
2016,7,10,11,0,236.0,453.0,3.9,34.0,670.0,418.82,299.45
2016,7,10,11,15,149.0,448.5,3.9,34.0,587.0,397.2,285.96
2016,7,10,11,30,62.0,444.0,3.9,34.0,504.0,373.24,269.64
2016,7,10,11,45,59.0,447.5,3.9,34.5,505.0,383.48,276.56
2016,7,10,12,0,56.0,451.0,3.9,35.0,506.0,393.48,283.13
2016,7,10,12,15,192.0,460.5,3.9,35.0,650.5,497.69,358.11
2016,7,10,12,30,328.0,470.0,3.9,35.0,795.0,617.15,442.14
2016,7,10,12,45,566.5,321.5,3.95,35.5,881.0,704.47,505.62
2016,7,10,13,0,805.0,173.0,4.0,36.0,967.0,793.39,569.99
2016,7,10,13,15,539.0,325.0,4.05,36.0,854.5,749.37,535.42
2016,7,10,13,30,273.0,477.0,4.1,36.0,742.0,674.69,479.81
2016,7,10,13,45,531.5,324.0,4.15,36.0,827.5,796.87,569.4
2016,7,10,14,0,790.0,171.0,4.2,36.0,913.0,909.72,648.11
2016,7,10,14,15,525.5,302.5,4.2,36.0,790.5,816.58,583.22
2016,7,10,14,30,261.0,434.0,4.2,36.0,668.0,693.16,494.93
2016,7,10,14,45,507.0,300.5,4.2,36.0,734.0,832.24,596.36
2016,7,10,15,0,753.0,167.0,4.2,36.0,800.0,952.76,679.12
2016,7,10,15,15,741.0,164.0,4.2,35.5,763.0,950.2,679.28
2016,7,10,15,30,729.0,161.0,4.2,35.0,726.0,952.67,683.69
2016,7,10,15,45,704.5,161.5,4.25,35.0,681.5,935.1,674.01
2016,7,10,16,0,680.0,162.0,4.3,35.0,637.0,914.46,662.5
2016,7,10,16,15,658.5,157.0,4.3,35.0,590.5,887.68,646.72
2016,7,10,16,30,637.0,152.0,4.3,35.0,544.0,858.23,629.13
2016,7,10,16,45,593.5,152.0,4.3,35.0,491.5,810.02,598.69
2016,7,10,17,0,550.0,152.0,4.3,35.0,439.0,751.05,560.44
2016,7,10,17,15,512.5,143.5,4.1,34.5,388.0,697.59,525.81
2016,7,10,17,30,475.0,135.0,3.9,34.0,337.0,643.71,490.04
2016,7,10,17,45,405.5,128.5,3.75,33.5,284.0,563.23,433.19
2016,7,10,18,0,336.0,122.0,3.6,33.0,231.0,466.43,362.63
2016,7,10,18,15,272.0,106.0,3.4,32.0,183.0,386.08,302.36
2016,7,10,18,30,208.0,90.0,3.2,31.0,135.0,309.89,242.71
2016,7,10,18,45,127.0,68.0,3.0,30.5,93.0,200.13,154.52
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,110.56,80.08
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,44.15,14.2
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.11,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,15.59,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,33.83,21.8
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,51.78,37.88
2016,7,11,6,45,213.5,85.5,5.1,26.5,135.5,63.43,48.24
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,75.35,58.52
2016,7,11,7,15,358.0,115.0,5.45,27.5,232.0,82.16,64.19
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,90.06,70.58
2016,7,11,7,45,479.5,131.5,5.75,28.5,336.0,91.53,71.44
2016,7,11,8,0,543.0,135.0,5.9,29.0,390.0,93.05,72.29
2016,7,11,8,15,576.0,142.0,6.0,29.5,441.5,96.22,74.48
2016,7,11,8,30,609.0,149.0,6.1,30.0,493.0,98.08,75.58
2016,7,11,8,45,643.0,150.5,6.2,30.5,544.0,96.2,73.62
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,94.43,71.79
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,94.22,71.25
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,127.03,75.26
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,174.99,100.18
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,233.02,141.26
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,283.54,181.21
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,335.29,223.82
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,386.72,266.56
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,438.73,309.2
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,489.53,350.72
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,540.15,391.17
2016,7,11,11,45,798.0,185.5,6.6,35.5,957.0,588.44,428.08
2016,7,11,12,0,789.0,196.0,6.6,36.0,968.0,634.97,462.62
2016,7,11,12,15,791.0,196.5,6.55,36.0,974.5,679.65,496.01
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,723.34,528.02
2016,7,11,12,45,791.0,198.0,6.45,36.5,979.0,763.35,555.71
2016,7,11,13,0,789.0,199.0,6.4,37.0,977.0,801.66,581.63
2016,7,11,13,15,786.5,198.0,6.3,37.0,967.0,835.75,605.3
2016,7,11,13,30,784.0,197.0,6.2,37.0,957.0,867.22,626.19
2016,7,11,13,45,778.0,196.5,6.15,37.5,939.5,893.17,642.2
2016,7,11,14,0,772.0,196.0,6.1,38.0,922.0,915.95,656.07
2016,7,11,14,15,765.0,194.0,6.05,37.5,897.0,933.16,669.13
2016,7,11,14,30,758.0,192.0,6.0,37.0,872.0,946.98,680.13
2016,7,11,14,45,753.5,186.5,5.95,37.0,841.5,956.52,687.0
2016,7,11,15,0,749.0,181.0,5.9,37.0,811.0,971.77,697.79
2016,7,11,15,15,736.5,177.5,5.85,37.0,773.0,968.71,696.66
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,962.25,693.54
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,946.89,684.99
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,928.37,674.47
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,901.1,659.29
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,871.08,642.19
2016,7,11,16,45,613.0,152.0,5.7,35.5,501.0,829.56,617.26
2016,7,11,17,0,582.0,147.0,5.7,35.0,450.0,785.96,590.49
2016,7,11,17,15,544.0,139.0,5.6,34.5,397.5,722.35,548.53
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,667.88,512.23
2016,7,11,17,45,451.0,122.0,5.45,33.5,292.5,596.62,462.61
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,526.85,411.75
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,442.05,348.02
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,345.02,272.46
2016,7,11,18,45,174.0,66.0,5.1,30.5,99.5,247.83,193.04
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,143.7,106.32
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,68.94,23.9
