Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,24.0,12.0,8.96,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,16.82,0.0
2016,7,12,6,15,129.5,41.0,5.15,24.5,60.5,31.57,19.99
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,46.43,33.53
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,53.76,40.23
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,61.53,47.02
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,67.45,51.99
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,74.51,57.76
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,74.14,57.02
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,74.01,56.46
2016,7,12,8,15,478.5,166.0,5.85,29.5,405.5,109.73,85.64
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,148.57,116.82
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,110.03,84.87
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,83.25,62.67
2016,7,12,9,15,770.5,121.5,6.0,31.5,656.5,83.5,62.57
2016,7,12,9,30,786.0,125.0,6.0,32.0,702.0,116.86,66.22
2016,7,12,9,45,801.0,126.0,6.0,32.5,743.5,167.03,91.66
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,219.1,128.12
2016,7,12,10,15,825.0,129.0,5.95,33.5,820.0,279.82,176.0
2016,7,12,10,30,834.0,131.0,5.9,34.0,855.0,332.57,219.75
2016,7,12,10,45,588.0,276.5,5.9,34.5,795.5,381.88,266.23
2016,7,12,11,0,342.0,422.0,5.9,35.0,736.0,429.72,306.92
2016,7,12,11,15,280.5,450.5,5.85,35.0,712.0,447.47,321.83
2016,7,12,11,30,219.0,479.0,5.8,35.0,688.0,468.86,338.22
2016,7,12,11,45,181.0,488.5,5.8,35.5,663.0,474.44,342.14
2016,7,12,12,0,143.0,498.0,5.8,36.0,638.0,476.47,343.08
2016,7,12,12,15,275.0,466.5,5.75,36.0,738.0,552.57,398.61
2016,7,12,12,30,407.0,435.0,5.7,36.0,838.0,645.03,465.0
2016,7,12,12,45,647.0,278.0,5.7,36.5,916.5,724.88,524.46
2016,7,12,13,0,887.0,121.0,5.7,37.0,995.0,805.63,582.74
2016,7,12,13,15,885.0,120.5,5.65,37.0,985.0,840.97,606.03
2016,7,12,13,30,883.0,120.0,5.6,37.0,975.0,873.64,627.65
2016,7,12,13,45,880.0,118.0,5.6,37.5,957.5,901.17,644.74
2016,7,12,14,0,877.0,116.0,5.6,38.0,940.0,925.52,659.71
2016,7,12,14,15,871.5,115.0,5.55,38.0,915.0,945.19,672.78
2016,7,12,14,30,866.0,114.0,5.5,38.0,890.0,961.47,683.75
2016,7,12,14,45,557.5,258.0,5.5,38.0,750.5,844.18,605.39
2016,7,12,15,0,249.0,402.0,5.5,38.0,611.0,674.65,484.11
2016,7,12,15,15,540.5,254.0,5.5,37.5,680.5,843.66,609.92
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,975.93,701.4
2016,7,12,15,45,598.0,197.0,5.5,37.0,646.0,865.66,629.13
2016,7,12,16,0,364.0,288.0,5.5,37.0,542.0,701.1,513.56
2016,7,12,16,15,563.5,193.5,5.5,36.5,554.5,822.44,605.84
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,915.09,671.36
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,877.63,647.95
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,843.55,627.29
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,796.86,598.31
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,748.9,567.78
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,682.43,523.15
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,616.4,477.18
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,536.77,419.57
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,459.37,360.73
2016,7,12,18,45,321.0,49.5,5.25,31.5,107.0,351.56,274.56
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,258.32,194.41
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,131.45,47.18
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,8.96,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,16.55,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,62.5,28.05,16.98
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.67,27.7
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,46.5,33.9
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,51.13,37.99
2016,7,13,7,15,558.0,73.0,4.9,27.5,251.5,55.39,41.56
2016,7,13,7,30,610.0,80.0,5.0,28.0,304.0,59.55,44.9
2016,7,13,7,45,661.5,80.5,5.15,29.0,359.5,58.98,44.09
2016,7,13,8,0,713.0,81.0,5.3,30.0,415.0,64.01,47.91
2016,7,13,8,15,738.5,85.0,5.4,30.5,467.0,65.9,49.18
2016,7,13,8,30,764.0,89.0,5.5,31.0,519.0,67.69,50.35
2016,7,13,8,45,787.5,90.0,5.6,31.5,569.5,67.35,49.78
2016,7,13,9,0,811.0,91.0,5.7,32.0,620.0,77.43,57.7
2016,7,13,9,15,825.0,93.5,5.7,32.5,665.5,78.57,58.32
2016,7,13,9,30,839.0,96.0,5.7,33.0,711.0,111.98,61.49
2016,7,13,9,45,850.5,97.5,5.75,34.0,752.0,164.15,87.16
2016,7,13,10,0,862.0,99.0,5.8,35.0,793.0,217.67,124.1
2016,7,13,10,15,870.0,100.5,5.85,35.0,828.0,271.55,167.09
2016,7,13,10,30,878.0,102.0,5.9,35.0,863.0,325.98,212.71
2016,7,13,10,45,883.0,104.0,5.95,35.5,891.5,380.08,258.09
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,434.01,302.69
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.0,486.31,345.02
2016,7,13,11,30,897.0,107.0,6.0,37.0,962.0,537.96,385.66
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.0,586.32,422.59
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,631.34,455.89
2016,7,13,12,15,857.0,141.0,6.0,38.0,984.0,675.53,488.92
2016,7,13,12,30,858.0,141.0,6.0,38.0,990.0,718.39,520.33
2016,7,13,12,45,857.0,141.5,6.05,38.5,987.5,758.74,548.43
2016,7,13,13,0,856.0,142.0,6.1,39.0,985.0,797.34,573.68
2016,7,13,13,15,853.5,141.5,6.1,39.0,975.5,831.79,596.78
2016,7,13,13,30,851.0,141.0,6.1,39.0,966.0,863.64,618.11
2016,7,13,13,45,846.0,140.5,6.1,39.0,948.0,890.43,636.1
2016,7,13,14,0,841.0,140.0,6.1,39.0,930.0,914.1,652.09
2016,7,13,14,15,835.5,138.5,6.05,38.5,905.5,933.17,666.32
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,948.92,678.53
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,967.71,691.71
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,969.9,694.14
2016,7,13,15,15,780.0,144.5,5.95,38.0,774.5,969.09,694.57
2016,7,13,15,30,769.0,142.0,5.9,38.0,737.0,964.84,692.9
2016,7,13,15,45,748.5,141.5,5.9,38.0,693.0,949.72,684.53
2016,7,13,16,0,728.0,141.0,5.9,38.0,649.0,939.02,679.25
2016,7,13,16,15,708.5,136.5,5.85,37.5,601.5,914.54,666.03
2016,7,13,16,30,689.0,132.0,5.8,37.0,554.0,887.27,650.94
2016,7,13,16,45,655.0,130.0,5.75,36.5,502.5,846.04,626.19
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,802.82,599.74
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,751.08,566.57
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,698.16,531.81
2016,7,13,17,45,495.5,107.5,5.4,34.5,294.0,618.47,476.52
2016,7,13,18,0,440.0,101.0,5.3,34.0,241.0,550.18,427.87
2016,7,13,18,15,372.5,89.0,5.0,33.5,192.0,466.36,364.73
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,386.2,301.66
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,268.96,208.07
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,177.43,130.95
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,88.21,26.92
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,8.54,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.55,0.0
2016,7,14,6,15,238.0,33.5,3.95,25.5,64.5,25.94,15.21
2016,7,14,6,30,360.0,47.0,4.1,26.0,103.0,37.95,26.24
2016,7,14,6,45,443.0,55.5,4.25,26.5,152.5,43.87,31.67
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,49.74,36.8
2016,7,14,7,15,578.5,70.5,4.5,27.5,254.5,53.71,40.14
2016,7,14,7,30,631.0,77.0,4.6,28.0,307.0,57.61,43.27
2016,7,14,7,45,667.5,82.0,4.75,29.0,361.0,60.15,45.07
2016,7,14,8,0,704.0,87.0,4.9,30.0,415.0,62.6,46.74
2016,7,14,8,15,730.5,91.0,4.9,30.5,467.5,70.13,52.68
2016,7,14,8,30,757.0,95.0,4.9,31.0,520.0,71.75,53.69
2016,7,14,8,45,775.0,99.0,4.95,31.5,569.5,73.11,54.49
2016,7,14,9,0,793.0,103.0,5.0,32.0,619.0,74.33,55.17
2016,7,14,9,15,808.0,106.0,4.95,32.5,665.0,74.72,55.19
2016,7,14,9,30,823.0,109.0,4.9,33.0,711.0,117.47,66.56
2016,7,14,9,45,832.0,112.5,4.85,34.0,751.5,169.85,92.23
2016,7,14,10,0,841.0,116.0,4.8,35.0,792.0,223.32,128.88
2016,7,14,10,15,849.5,117.5,4.75,35.0,827.0,276.37,170.8
2016,7,14,10,30,858.0,119.0,4.7,35.0,862.0,330.04,215.3
2016,7,14,10,45,862.0,122.0,4.7,35.5,890.0,383.54,259.69
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,436.8,303.18
2016,7,14,11,15,870.0,126.0,4.7,36.5,939.0,488.32,344.32
2016,7,14,11,30,874.0,127.0,4.7,37.0,960.0,539.17,383.76
2016,7,14,11,45,875.0,128.5,4.7,37.5,973.5,587.86,420.49
2016,7,14,12,0,876.0,130.0,4.7,38.0,987.0,635.3,455.21
2016,7,14,12,15,877.0,130.5,4.7,38.0,992.5,680.68,488.56
2016,7,14,12,30,878.0,131.0,4.7,38.0,998.0,724.66,520.22
2016,7,14,12,45,875.0,132.0,4.75,38.0,995.0,764.58,548.64
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,802.52,573.9
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,837.34,597.1
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,869.51,618.55
2016,7,14,13,45,861.0,132.5,4.95,38.5,953.5,896.56,635.33
2016,7,14,14,0,855.0,133.0,5.0,39.0,935.0,920.45,650.08
2016,7,14,14,15,849.5,131.5,5.05,38.5,910.0,939.71,664.74
2016,7,14,14,30,844.0,130.0,5.1,38.0,885.0,955.6,677.43
2016,7,14,14,45,833.5,130.0,5.15,38.0,852.5,964.67,684.47
2016,7,14,15,0,823.0,130.0,5.2,38.0,820.0,970.29,689.47
2016,7,14,15,15,812.5,127.5,5.25,37.5,782.5,983.31,700.93
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,979.56,701.69
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,967.86,696.01
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,952.87,688.3
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,929.94,676.25
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,904.06,662.24
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,873.55,643.65
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,834.79,619.32
2016,7,14,17,15,647.5,101.5,5.05,35.5,408.5,786.32,588.73
2016,7,14,17,30,615.0,96.0,4.9,35.0,356.0,736.58,556.62
2016,7,14,17,45,565.5,90.5,4.8,34.5,302.5,670.36,512.01
2016,7,14,18,0,516.0,85.0,4.7,34.0,249.0,604.38,466.02
2016,7,14,18,15,450.0,75.5,4.45,33.5,199.0,520.31,404.33
2016,7,14,18,30,384.0,66.0,4.2,33.0,149.0,434.8,338.94
2016,7,14,18,45,283.5,53.0,4.0,32.5,104.5,328.55,254.06
2016,7,14,19,0,183.0,40.0,3.8,32.0,60.0,230.84,171.28
2016,7,14,19,15,91.5,20.0,3.8,31.5,30.0,118.25,33.84
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.5,8.11,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,21.0,15.28,0.0
2016,7,15,6,15,115.0,40.0,3.85,25.5,56.5,30.75,18.97
2016,7,15,6,30,204.0,61.0,3.9,26.0,92.0,46.27,33.17
2016,7,15,6,45,302.5,73.0,4.0,26.5,140.5,54.45,40.6
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,62.89,47.95
2016,7,15,7,15,459.5,94.5,4.15,27.5,241.0,69.12,53.18
2016,7,15,7,30,518.0,104.0,4.2,28.0,293.0,75.19,58.08
2016,7,15,7,45,567.5,109.5,4.3,29.0,347.5,78.96,60.8
2016,7,15,8,0,617.0,115.0,4.4,30.0,402.0,80.94,61.95
2016,7,15,8,15,648.0,120.5,4.4,30.5,454.5,82.61,62.95
2016,7,15,8,30,679.0,126.0,4.4,31.0,507.0,84.15,63.84
2016,7,15,8,45,697.0,133.0,4.45,31.5,556.0,86.27,65.2
2016,7,15,9,0,715.0,140.0,4.5,32.0,605.0,88.13,66.34
2016,7,15,9,15,732.5,144.0,4.45,32.5,650.5,87.95,65.86
2016,7,15,9,30,750.0,148.0,4.4,33.0,696.0,125.98,75.13
2016,7,15,9,45,757.0,154.5,4.35,34.0,735.5,176.84,100.4
2016,7,15,10,0,764.0,161.0,4.3,35.0,775.0,228.8,135.86
2016,7,15,10,15,774.0,163.5,4.15,35.5,810.0,279.76,175.25
2016,7,15,10,30,784.0,166.0,4.0,36.0,845.0,331.78,217.18
2016,7,15,10,45,783.5,173.0,3.85,36.5,871.0,384.08,259.7
2016,7,15,11,0,783.0,180.0,3.7,37.0,897.0,435.95,301.07
2016,7,15,11,15,788.0,181.5,3.55,37.0,918.0,485.94,340.6
2016,7,15,11,30,793.0,183.0,3.4,37.0,939.0,535.7,378.86
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,583.2,413.6
2016,7,15,12,0,776.0,202.0,3.2,38.0,960.0,629.0,445.94
2016,7,15,12,15,777.5,202.0,3.2,38.0,965.5,672.71,477.3
2016,7,15,12,30,779.0,202.0,3.2,38.0,971.0,715.39,507.28
2016,7,15,12,45,774.5,204.5,3.2,38.5,968.0,754.41,533.05
2016,7,15,13,0,770.0,207.0,3.2,39.0,965.0,791.6,557.04
2016,7,15,13,15,767.0,206.0,3.3,39.0,955.0,824.93,579.89
2016,7,15,13,30,764.0,205.0,3.4,39.0,945.0,855.67,600.52
2016,7,15,13,45,757.5,204.5,3.5,39.0,927.0,880.9,617.34
2016,7,15,14,0,751.0,204.0,3.6,39.0,909.0,902.98,632.26
2016,7,15,14,15,743.5,202.0,3.7,39.0,884.0,928.71,649.61
2016,7,15,14,30,736.0,200.0,3.8,39.0,859.0,942.36,659.39
2016,7,15,14,45,720.0,200.5,3.95,39.0,826.0,946.88,663.9
2016,7,15,15,0,704.0,201.0,4.1,39.0,793.0,947.9,666.37
2016,7,15,15,15,690.5,197.5,4.1,38.5,755.0,943.8,666.35
2016,7,15,15,30,677.0,194.0,4.1,38.0,717.0,936.36,664.35
2016,7,15,15,45,661.0,188.0,4.2,38.0,674.5,920.44,656.13
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,901.39,645.97
2016,7,15,16,15,622.0,176.5,4.3,37.5,584.5,872.81,630.43
2016,7,15,16,30,599.0,171.0,4.3,37.0,537.0,841.53,613.0
2016,7,15,16,45,569.5,163.5,4.3,37.0,487.0,789.93,580.37
2016,7,15,17,0,540.0,156.0,4.3,37.0,437.0,746.83,553.16
2016,7,15,17,15,501.5,147.5,4.15,36.5,385.0,692.68,518.36
2016,7,15,17,30,463.0,139.0,4.0,36.0,333.0,638.18,482.35
2016,7,15,17,45,410.5,127.5,3.85,35.5,282.0,567.23,432.99
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,497.68,383.01
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,396.09,307.8
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,318.47,247.45
2016,7,15,18,45,146.0,65.0,2.8,32.5,92.5,225.65,172.69
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,124.04,89.32
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,59.12,11.63
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.27,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.23,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,22.56,12.43
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,36.35,24.98
2016,7,16,6,45,5.5,67.0,3.15,25.5,68.5,53.22,39.73
2016,7,16,7,0,11.0,89.0,3.3,26.0,92.0,69.92,54.11
2016,7,16,7,15,19.5,110.5,3.3,26.5,117.0,86.19,67.83
2016,7,16,7,30,28.0,132.0,3.3,27.0,142.0,98.91,78.25
2016,7,16,7,45,57.0,161.5,3.35,28.0,186.5,118.65,94.1
2016,7,16,8,0,86.0,191.0,3.4,29.0,231.0,137.88,109.15
2016,7,16,8,15,196.0,208.5,3.4,29.5,314.0,144.65,114.0
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,147.99,116.05
2016,7,16,8,45,292.0,253.5,3.45,31.0,429.0,161.36,125.89
2016,7,16,9,0,278.0,281.0,3.5,32.0,461.0,173.82,134.83
2016,7,16,9,15,532.5,203.0,3.45,32.5,580.5,122.32,93.28
2016,7,16,9,30,787.0,125.0,3.4,33.0,700.0,112.17,64.22
2016,7,16,9,45,802.5,126.0,3.4,33.5,742.0,162.58,88.2
2016,7,16,10,0,818.0,127.0,3.4,34.0,784.0,214.97,123.78
2016,7,16,10,15,604.0,247.0,3.35,34.5,744.0,285.89,186.14
2016,7,16,10,30,390.0,367.0,3.3,35.0,704.0,353.51,244.18
2016,7,16,10,45,622.0,250.0,3.3,35.5,808.5,373.33,255.72
2016,7,16,11,0,854.0,133.0,3.3,36.0,913.0,435.36,300.55
2016,7,16,11,15,858.5,134.0,3.3,36.0,935.0,486.67,341.77
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,537.4,381.52
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,585.03,417.1
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,630.43,449.92
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.5,674.75,482.3
2016,7,16,12,30,844.0,156.0,3.4,37.0,990.0,717.8,513.12
2016,7,16,12,45,843.0,156.5,3.5,37.5,987.5,758.06,540.55
2016,7,16,13,0,842.0,157.0,3.6,38.0,985.0,796.63,565.71
2016,7,16,13,15,839.5,156.5,3.65,38.0,975.0,831.14,588.34
2016,7,16,13,30,837.0,156.0,3.7,38.0,965.0,863.08,609.29
2016,7,16,13,45,832.0,155.0,3.8,38.5,947.0,889.59,625.7
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,926.24,648.57
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,945.04,662.82
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,960.4,675.17
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,970.71,683.08
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,977.49,688.95
2016,7,16,15,15,791.5,140.5,4.35,38.0,778.5,976.34,689.68
2016,7,16,15,30,780.0,138.0,4.4,38.0,740.0,971.69,688.38
2016,7,16,15,45,765.0,134.5,4.45,38.0,697.0,958.96,682.04
2016,7,16,16,0,750.0,131.0,4.5,38.0,654.0,942.92,673.72
2016,7,16,16,15,730.5,127.0,4.55,37.5,606.0,925.47,665.96
2016,7,16,16,30,711.0,123.0,4.6,37.0,558.0,898.6,651.97
2016,7,16,16,45,685.0,118.5,4.65,36.5,507.0,862.04,631.38
2016,7,16,17,0,659.0,114.0,4.7,36.0,456.0,823.31,609.0
2016,7,16,17,15,625.0,108.0,4.65,35.5,403.0,773.15,577.87
2016,7,16,17,30,591.0,102.0,4.6,35.0,350.0,721.76,545.13
2016,7,16,17,45,544.0,94.5,4.55,34.5,297.5,655.79,500.87
2016,7,16,18,0,497.0,87.0,4.5,34.0,245.0,590.02,455.12
2016,7,16,18,15,432.0,77.0,4.25,33.5,195.0,500.45,389.22
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,422.78,329.56
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,322.39,248.88
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,229.76,169.69
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,116.68,22.85
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,7.68,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,14.26,0.0
2016,7,17,6,15,170.0,35.5,2.95,24.5,58.0,27.28,16.09
2016,7,17,6,30,277.0,53.0,3.0,25.0,95.0,40.36,28.31
2016,7,17,6,45,369.5,63.0,3.15,25.5,143.5,47.67,35.0
2016,7,17,7,0,462.0,73.0,3.3,26.0,192.0,56.74,42.92
2016,7,17,7,15,517.0,81.5,3.3,26.5,244.5,61.88,47.25
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,66.86,51.29
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,68.64,52.4
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,70.43,53.47
2016,7,17,8,15,693.0,104.0,3.3,29.5,458.5,72.25,54.65
2016,7,17,8,30,721.0,109.0,3.3,30.0,511.0,73.95,55.72
2016,7,17,8,45,744.5,112.0,3.35,31.0,562.0,81.53,61.47
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,81.81,61.21
2016,7,17,9,15,783.5,118.5,3.4,32.5,659.0,82.16,61.18
2016,7,17,9,30,799.0,122.0,3.4,33.0,705.0,109.72,62.68
2016,7,17,9,45,812.5,124.0,3.45,33.5,746.5,161.25,87.01
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,214.56,123.16
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,276.22,170.8
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,329.8,214.44
2016,7,17,10,45,851.0,131.5,3.55,35.5,887.5,382.9,258.12
2016,7,17,11,0,858.0,133.0,3.6,36.0,916.0,436.07,301.22
2016,7,17,11,15,862.0,134.0,3.65,36.0,937.5,487.44,342.74
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,538.17,382.76
2016,7,17,11,45,873.0,132.5,3.75,36.5,973.5,587.39,419.85
2016,7,17,12,0,880.0,130.0,3.8,37.0,988.0,635.85,455.33
2016,7,17,12,15,880.5,130.0,3.85,37.0,994.0,680.96,488.5
2016,7,17,12,30,881.0,130.0,3.9,37.0,1000.0,724.56,519.95
2016,7,17,12,45,880.5,129.5,4.0,37.5,997.5,765.48,548.03
2016,7,17,13,0,880.0,129.0,4.1,38.0,995.0,804.49,572.83
2016,7,17,13,15,877.5,128.5,4.1,38.0,984.5,839.63,595.76
2016,7,17,13,30,875.0,128.0,4.1,38.0,974.0,872.08,616.9
2016,7,17,13,45,870.5,127.0,4.2,38.0,955.5,899.42,635.19
2016,7,17,14,0,866.0,126.0,4.3,38.0,937.0,923.56,651.52
2016,7,17,14,15,577.0,275.5,4.3,38.0,810.0,841.33,596.23
2016,7,17,14,30,288.0,425.0,4.3,38.0,683.0,710.15,503.13
2016,7,17,14,45,563.0,272.5,4.35,38.0,752.5,858.73,610.86
2016,7,17,15,0,838.0,120.0,4.4,38.0,822.0,974.86,688.55
2016,7,17,15,15,596.5,226.0,4.4,37.5,714.0,878.36,627.41
2016,7,17,15,30,355.0,332.0,4.4,37.0,606.0,727.54,523.99
2016,7,17,15,45,572.0,221.0,4.4,37.0,632.5,864.09,623.37
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,958.45,686.81
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,936.48,675.19
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,911.54,662.35
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,876.75,641.51
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,845.44,622.85
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,798.1,593.8
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,749.46,563.21
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,685.28,520.78
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,621.35,476.92
2016,7,17,18,15,486.0,67.0,3.85,33.5,198.5,541.03,418.46
2016,7,17,18,30,423.0,59.0,3.6,33.0,148.0,463.0,359.0
2016,7,17,18,45,325.0,47.0,3.35,32.5,104.0,351.58,271.24
2016,7,17,19,0,227.0,35.0,3.1,32.0,60.0,255.17,188.5
2016,7,17,19,15,113.5,17.5,3.05,31.5,30.0,127.38,18.21
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,7.26,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,13.5,0.0
2016,7,18,6,15,164.5,33.5,2.15,25.5,55.5,25.76,14.7
2016,7,18,6,30,270.0,50.0,2.3,26.0,91.0,38.12,26.3
2016,7,18,6,45,357.5,60.5,2.5,26.5,138.0,45.8,33.26
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,55.03,41.28
2016,7,18,7,15,500.0,79.5,2.75,27.5,236.5,60.21,45.63
2016,7,18,7,30,555.0,88.0,2.8,28.0,288.0,65.22,49.69
2016,7,18,7,45,359.5,139.5,2.85,28.5,277.5,95.65,74.84
2016,7,18,8,0,164.0,191.0,2.9,29.0,267.0,133.48,105.54
2016,7,18,8,15,437.5,147.5,2.9,29.5,383.5,97.97,75.81
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,70.66,52.99
2016,7,18,8,45,427.5,199.0,2.95,30.5,443.5,124.06,96.17
2016,7,18,9,0,144.0,294.0,3.0,31.0,387.0,189.53,147.84
2016,7,18,9,15,467.0,205.0,2.95,31.5,539.0,122.26,93.57
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,104.33,59.51
2016,7,18,9,45,557.5,236.5,2.9,32.5,654.5,196.47,123.57
2016,7,18,10,0,325.0,357.0,2.9,33.0,618.0,276.17,189.19
2016,7,18,10,15,577.0,242.0,2.9,33.5,730.5,274.99,179.43
2016,7,18,10,30,829.0,127.0,2.9,34.0,843.0,322.73,210.12
2016,7,18,10,45,835.0,129.0,2.9,34.5,871.5,374.97,253.16
2016,7,18,11,0,841.0,131.0,2.9,35.0,900.0,427.2,295.49
2016,7,18,11,15,516.5,305.5,2.9,35.0,781.5,448.23,317.32
2016,7,18,11,30,192.0,480.0,2.9,35.0,663.0,454.17,323.72
2016,7,18,11,45,266.5,467.0,2.9,35.5,725.0,498.03,354.51
2016,7,18,12,0,341.0,454.0,2.9,36.0,787.0,557.86,395.99
2016,7,18,12,15,318.5,467.5,2.9,36.0,780.0,580.38,411.65
2016,7,18,12,30,296.0,481.0,2.9,36.0,773.0,601.24,425.98
2016,7,18,12,45,196.0,484.0,2.95,36.0,677.5,553.63,393.0
2016,7,18,13,0,96.0,487.0,3.0,36.0,582.0,490.78,348.93
2016,7,18,13,15,469.0,314.5,3.05,36.0,769.5,680.63,487.22
2016,7,18,13,30,842.0,142.0,3.1,36.0,957.0,855.32,607.32
2016,7,18,13,45,840.0,140.0,3.15,36.0,939.5,883.44,624.82
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,908.54,641.5
2016,7,18,14,15,483.0,289.5,3.25,36.0,739.0,762.97,543.68
2016,7,18,14,30,128.0,441.0,3.3,36.0,556.0,554.56,395.75
2016,7,18,14,45,461.0,291.0,3.35,36.0,681.0,777.07,556.97
2016,7,18,15,0,794.0,141.0,3.4,36.0,806.0,966.27,683.77
2016,7,18,15,15,438.0,247.0,3.45,36.0,611.5,732.74,528.06
2016,7,18,15,30,82.0,353.0,3.5,36.0,417.0,429.98,312.12
2016,7,18,15,45,410.0,242.0,3.55,36.0,530.5,714.3,521.08
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,930.75,668.52
2016,7,18,16,15,718.5,127.0,3.65,35.5,596.5,913.41,659.17
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,886.65,645.31
2016,7,18,16,45,672.0,119.0,3.8,35.0,498.5,849.87,623.57
2016,7,18,17,0,645.0,115.0,3.9,35.0,448.0,811.0,600.12
2016,7,18,17,15,481.0,133.5,3.9,34.5,366.5,655.61,495.42
2016,7,18,17,30,317.0,152.0,3.9,34.0,285.0,496.16,380.96
2016,7,18,17,45,292.0,133.5,3.95,33.5,242.0,446.42,346.39
2016,7,18,18,0,267.0,115.0,4.0,33.0,199.0,396.81,310.23
2016,7,18,18,15,230.0,95.5,3.9,32.5,158.0,335.91,263.61
2016,7,18,18,30,193.0,76.0,3.8,32.0,117.0,276.43,216.35
2016,7,18,18,45,141.0,56.5,3.75,32.0,81.5,206.94,159.01
2016,7,18,19,0,89.0,37.0,3.7,32.0,46.0,140.15,101.29
2016,7,18,19,15,44.5,18.5,3.7,31.5,23.0,68.71,2.53
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,15.9,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.5,24.26,13.38
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,34.65,23.39
2016,7,19,6,45,423.5,51.0,1.3,26.5,141.0,40.28,28.59
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,45.89,33.54
2016,7,19,7,15,564.5,65.5,1.3,27.5,241.0,49.99,36.99
2016,7,19,7,30,616.0,72.0,1.3,28.0,293.0,54.0,40.23
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.5,55.33,41.14
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,61.84,46.31
2016,7,19,8,15,727.0,82.0,1.35,29.5,452.0,63.81,47.65
2016,7,19,8,30,753.0,86.0,1.4,30.0,504.0,65.67,48.89
2016,7,19,8,45,775.0,88.0,1.5,31.0,554.5,66.03,48.78
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,76.64,56.99
2016,7,19,9,15,812.0,92.5,1.75,32.5,650.5,77.82,57.63
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,103.29,58.35
2016,7,19,9,45,839.0,96.5,2.1,33.5,737.5,155.08,81.6
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,208.3,117.19
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,261.97,158.84
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,316.27,203.19
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,370.34,247.84
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,424.41,291.92
2016,7,19,11,15,885.5,104.5,3.15,36.0,929.0,476.69,334.36
2016,7,19,11,30,890.0,105.0,3.3,36.0,951.0,528.33,375.32
2016,7,19,11,45,890.5,107.5,3.45,36.5,964.5,578.36,413.25
2016,7,19,12,0,891.0,110.0,3.6,37.0,978.0,627.06,449.15
2016,7,19,12,15,892.0,110.0,3.75,37.0,984.0,672.79,483.11
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,716.99,515.35
2016,7,19,12,45,586.0,297.0,4.05,37.5,874.0,691.91,493.51
2016,7,19,13,0,279.0,484.0,4.2,38.0,758.0,639.99,452.21
2016,7,19,13,15,582.5,297.0,4.25,38.0,862.5,756.58,538.39
2016,7,19,13,30,886.0,110.0,4.3,38.0,967.0,865.34,613.92
2016,7,19,13,45,603.5,277.5,4.4,38.0,856.5,817.75,580.22
2016,7,19,14,0,321.0,445.0,4.5,38.0,746.0,726.85,513.92
2016,7,19,14,15,593.5,277.0,4.55,37.5,814.0,858.07,610.74
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,955.56,678.01
2016,7,19,14,45,857.0,108.0,4.65,37.0,850.0,965.1,684.7
2016,7,19,15,0,848.0,107.0,4.7,37.0,818.0,971.11,689.84
2016,7,19,15,15,604.5,218.0,4.7,36.5,713.0,878.32,631.65
2016,7,19,15,30,361.0,329.0,4.7,36.0,608.0,730.51,529.29
2016,7,19,15,45,325.5,316.5,4.75,36.0,557.0,688.45,502.18
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,644.66,473.02
2016,7,19,16,15,299.5,278.0,4.8,35.5,473.0,629.49,465.7
2016,7,19,16,30,309.0,252.0,4.8,35.0,440.0,612.12,456.68
2016,7,19,16,45,365.5,215.0,4.8,35.0,418.0,625.73,470.02
2016,7,19,17,0,422.0,178.0,4.8,35.0,396.0,658.13,496.12
2016,7,19,17,15,369.0,165.0,4.7,34.5,340.0,587.09,446.74
2016,7,19,17,30,316.0,152.0,4.6,34.0,284.0,495.39,381.74
2016,7,19,17,45,295.5,131.5,4.6,33.5,241.0,447.0,347.8
2016,7,19,18,0,275.0,111.0,4.6,33.0,198.0,398.24,312.22
2016,7,19,18,15,242.5,92.0,4.35,32.5,157.5,341.37,268.48
2016,7,19,18,30,210.0,73.0,4.1,32.0,117.0,285.58,223.95
2016,7,19,18,45,155.5,54.0,3.95,31.5,81.5,213.93,165.05
2016,7,19,19,0,101.0,35.0,3.8,31.0,46.0,145.08,105.35
2016,7,19,19,15,50.5,17.5,3.7,30.5,23.0,70.61,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,56.0,16.0,1.7,25.0,18.0,12.73,0.0
2016,7,20,6,15,166.0,32.0,1.75,25.5,53.5,24.65,13.57
2016,7,20,6,30,276.0,48.0,1.8,26.0,89.0,36.69,25.06
2016,7,20,6,45,373.5,57.0,1.85,26.5,137.0,43.39,31.2
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,51.26,38.07
2016,7,20,7,15,526.0,74.0,1.9,27.5,237.0,56.24,42.28
2016,7,20,7,30,581.0,82.0,1.9,28.0,289.0,61.08,46.2
2016,7,20,7,45,627.5,85.5,1.9,28.5,343.0,62.42,47.08
2016,7,20,8,0,674.0,89.0,1.9,29.0,397.0,63.81,47.96
2016,7,20,8,15,702.0,93.5,1.95,29.5,449.5,65.6,49.15
2016,7,20,8,30,730.0,98.0,2.0,30.0,502.0,73.69,55.5
2016,7,20,8,45,752.5,100.5,2.05,31.0,552.5,74.0,55.3
2016,7,20,9,0,775.0,103.0,2.1,32.0,603.0,74.27,55.09
2016,7,20,9,15,493.0,220.0,2.2,32.5,547.0,131.24,100.41
2016,7,20,9,30,211.0,337.0,2.3,33.0,491.0,220.73,158.51
2016,7,20,9,45,522.5,224.5,2.45,33.5,634.5,184.2,115.14
2016,7,20,10,0,834.0,112.0,2.6,34.0,778.0,212.96,121.37
2016,7,20,10,15,549.0,261.0,2.75,34.5,708.0,283.03,185.49
2016,7,20,10,30,264.0,410.0,2.9,35.0,638.0,341.18,238.52
2016,7,20,10,45,565.0,263.5,3.05,35.5,772.5,360.01,246.94
2016,7,20,11,0,866.0,117.0,3.2,36.0,907.0,426.26,293.57
2016,7,20,11,15,532.0,297.5,3.3,36.0,787.0,448.76,316.84
2016,7,20,11,30,198.0,478.0,3.4,36.0,667.0,455.36,324.0
2016,7,20,11,45,525.0,309.5,3.5,36.5,819.0,525.09,374.75
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,624.75,447.3
2016,7,20,12,15,635.0,285.5,3.65,37.0,906.5,642.79,458.49
2016,7,20,12,30,418.0,430.0,3.7,37.0,842.0,644.83,457.43
2016,7,20,12,45,636.5,285.0,3.8,37.0,911.0,719.85,513.45
2016,7,20,13,0,855.0,140.0,3.9,37.0,980.0,792.47,566.84
2016,7,20,13,15,852.5,139.5,3.95,37.0,970.0,827.12,589.56
2016,7,20,13,30,850.0,139.0,4.0,37.0,960.0,859.16,610.76
2016,7,20,13,45,844.5,139.0,4.05,37.5,942.0,886.14,627.39
2016,7,20,14,0,839.0,139.0,4.1,38.0,924.0,910.01,642.01
2016,7,20,14,15,590.5,273.5,4.1,37.5,819.0,851.97,603.93
2016,7,20,14,30,342.0,408.0,4.1,37.0,714.0,745.41,529.52
2016,7,20,14,45,339.0,392.0,4.2,37.0,685.5,741.17,528.67
2016,7,20,15,0,336.0,376.0,4.3,37.0,657.0,734.71,525.85
2016,7,20,15,15,535.5,266.5,4.3,37.0,690.5,851.94,610.64
2016,7,20,15,30,735.0,157.0,4.3,37.0,724.0,954.34,680.51
2016,7,20,15,45,678.0,174.0,4.3,37.0,673.0,922.59,660.79
2016,7,20,16,0,621.0,191.0,4.3,37.0,622.0,886.82,639.24
2016,7,20,16,15,560.5,193.0,4.25,36.5,561.0,819.47,597.49
2016,7,20,16,30,500.0,195.0,4.2,36.0,500.0,760.59,559.86
2016,7,20,16,45,523.0,169.0,4.2,36.0,462.0,750.76,556.23
2016,7,20,17,0,546.0,143.0,4.2,36.0,424.0,737.0,548.73
2016,7,20,17,15,524.0,130.0,4.1,35.5,375.0,692.66,520.57
2016,7,20,17,30,502.0,117.0,4.0,35.0,326.0,647.01,490.97
2016,7,20,17,45,449.0,110.0,3.95,34.5,276.5,580.18,445.21
2016,7,20,18,0,396.0,103.0,3.9,34.0,227.0,514.86,398.67
2016,7,20,18,15,348.5,88.0,3.6,33.5,181.5,445.54,346.61
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,378.43,293.99
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,282.6,216.72
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,177.78,128.73
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,85.96,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,24.5,9.5,6.4,0.0
2016,7,21,6,0,95.0,15.0,2.5,25.0,19.0,12.8,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.53,11.77
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.8,23.45
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,40.43,28.68
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,46.06,33.66
2016,7,21,7,15,576.5,65.5,2.8,28.0,243.0,50.18,37.06
2016,7,21,7,30,629.0,72.0,2.7,29.0,296.0,54.21,40.24
2016,7,21,7,45,669.5,76.0,2.6,30.0,350.0,56.24,41.63
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,63.53,47.32
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,65.46,48.61
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,67.29,49.8
2016,7,21,8,45,783.0,91.0,1.9,33.0,560.5,68.23,50.15
2016,7,21,9,0,803.0,94.0,1.7,34.0,611.0,69.08,50.42
2016,7,21,9,15,817.5,96.5,1.7,34.5,657.0,80.35,59.16
2016,7,21,9,30,832.0,99.0,1.7,35.0,703.0,103.38,59.05
2016,7,21,9,45,843.0,101.5,1.75,35.5,744.5,156.13,81.87
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,210.22,117.29
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,264.58,159.1
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,319.58,203.87
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,373.86,248.28
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,427.98,291.96
2016,7,21,11,15,885.5,113.0,2.45,37.0,936.5,480.85,334.19
2016,7,21,11,30,890.0,114.0,2.5,37.0,958.0,533.09,374.86
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.0,582.95,412.24
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,631.51,447.64
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,677.94,481.47
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,722.84,513.56
2016,7,21,12,45,893.5,118.0,3.1,38.5,996.0,764.63,541.66
2016,7,21,13,0,893.0,118.0,3.2,39.0,994.0,804.44,566.62
2016,7,21,13,15,891.0,117.5,3.25,39.0,984.5,840.32,589.86
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,873.5,611.35
2016,7,21,13,45,888.0,114.0,3.4,39.0,958.0,902.39,630.42
2016,7,21,14,0,887.0,111.0,3.5,39.0,941.0,928.12,647.57
2016,7,21,14,15,882.0,110.0,3.55,39.0,915.5,948.74,661.32
2016,7,21,14,30,877.0,109.0,3.6,39.0,890.0,965.94,673.06
2016,7,21,14,45,870.5,106.5,3.65,39.0,858.5,976.66,680.9
2016,7,21,15,0,864.0,104.0,3.7,39.0,827.0,983.78,686.69
2016,7,21,15,15,854.5,102.5,3.7,38.5,788.5,985.4,690.37
2016,7,21,15,30,845.0,101.0,3.7,38.0,750.0,983.51,692.04
2016,7,21,15,45,502.5,211.0,3.7,38.0,591.0,774.37,556.7
2016,7,21,16,0,160.0,321.0,3.7,38.0,432.0,509.6,369.61
2016,7,21,16,15,473.5,205.5,3.65,37.5,499.5,745.64,543.83
