Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,15,882.0,105.0,4.7,36.0,902.5,942.28,671.84
2016,7,31,14,30,877.0,104.0,4.7,36.0,877.0,959.56,683.74
2016,7,31,14,45,854.5,111.0,4.7,36.0,841.5,964.51,687.81
2016,7,31,15,0,832.0,118.0,4.7,36.0,806.0,965.77,689.73
2016,7,31,15,15,821.5,116.0,4.7,35.5,767.5,966.02,692.61
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,975.47,701.67
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,962.98,695.35
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,947.15,687.14
2016,7,31,16,15,757.5,108.5,4.8,34.5,591.5,924.15,675.42
2016,7,31,16,30,739.0,105.0,4.8,34.0,543.0,898.16,661.68
2016,7,31,16,45,710.5,102.0,4.8,34.0,491.0,865.99,642.28
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,826.28,617.52
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,776.21,585.64
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,724.94,552.32
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,656.09,505.16
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,587.74,456.53
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,500.58,392.19
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,412.0,323.32
2016,7,31,18,45,265.0,42.0,3.75,29.5,83.0,300.34,231.72
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,193.99,126.08
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,66.15,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,19.95,6.62
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,38.65,26.42
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.5,47.69,34.9
2016,8,1,7,0,381.0,76.0,3.9,25.0,164.0,56.78,43.02
2016,8,1,7,15,445.0,86.5,3.95,25.5,216.0,63.91,49.18
2016,8,1,7,30,509.0,97.0,4.0,26.0,268.0,70.87,54.97
2016,8,1,7,45,579.0,97.0,4.1,27.0,326.0,71.0,54.7
2016,8,1,8,0,649.0,97.0,4.2,28.0,384.0,69.68,53.17
2016,8,1,8,15,680.5,102.5,4.25,28.5,437.5,71.92,54.72
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,74.02,56.12
2016,8,1,8,45,742.5,109.0,4.35,30.0,544.0,80.31,60.84
2016,8,1,9,0,773.0,110.0,4.4,31.0,597.0,79.46,59.67
2016,8,1,9,15,790.0,113.0,4.4,31.5,644.5,79.7,59.54
2016,8,1,9,30,807.0,116.0,4.4,32.0,692.0,88.0,56.59
2016,8,1,9,45,823.0,117.0,4.4,32.5,735.5,140.36,74.67
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,204.1,115.69
2016,8,1,10,15,848.5,120.5,4.4,33.5,815.5,259.02,157.37
2016,8,1,10,30,858.0,123.0,4.4,34.0,852.0,314.72,202.71
2016,8,1,10,45,867.0,123.5,4.4,34.5,882.5,369.58,248.24
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,424.71,293.53
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,478.49,337.56
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,531.71,380.08
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.0,582.88,419.27
2016,8,1,12,0,895.0,125.0,4.5,36.0,988.0,633.06,456.57
2016,8,1,12,15,896.0,125.5,4.5,36.0,994.5,680.56,491.84
2016,8,1,12,30,897.0,126.0,4.5,36.0,1001.0,726.49,525.21
2016,8,1,12,45,898.0,124.5,4.5,36.5,999.5,769.15,554.57
2016,8,1,13,0,899.0,123.0,4.5,37.0,998.0,809.75,580.44
2016,8,1,13,15,897.0,122.5,4.5,37.0,987.5,846.42,604.58
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,880.34,626.86
2016,8,1,13,45,892.0,120.5,4.5,37.0,959.0,909.52,646.05
2016,8,1,14,0,889.0,119.0,4.5,37.0,941.0,935.47,663.19
2016,8,1,14,15,883.5,117.5,4.5,37.0,915.0,955.73,676.75
2016,8,1,14,30,878.0,116.0,4.5,37.0,889.0,972.46,688.19
2016,8,1,14,45,871.0,113.5,4.5,37.0,856.5,983.14,695.91
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,990.15,701.48
2016,8,1,15,15,853.0,109.0,4.45,37.0,784.5,990.05,702.44
2016,8,1,15,30,842.0,107.0,4.4,37.0,745.0,986.35,701.29
2016,8,1,15,45,829.5,104.0,4.4,37.0,700.0,976.48,696.64
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,975.45,697.89
2016,8,1,16,15,798.5,98.0,4.35,36.5,606.0,952.73,686.34
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,926.93,672.88
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.0,891.54,651.83
2016,8,1,17,0,732.0,87.0,4.3,36.0,451.0,853.69,628.92
2016,8,1,17,15,699.0,82.5,4.0,35.0,396.5,804.4,599.07
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,759.76,571.64
2016,8,1,17,45,618.5,72.0,3.4,33.5,287.5,693.5,526.73
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,627.63,480.43
2016,8,1,18,15,500.5,58.0,2.9,32.0,181.0,540.44,417.38
2016,8,1,18,30,430.0,50.0,2.7,31.0,129.0,456.26,352.99
2016,8,1,18,45,316.0,38.0,2.5,30.0,85.5,337.69,258.31
2016,8,1,19,0,202.0,26.0,2.3,29.0,42.0,220.97,139.48
2016,8,1,19,15,101.0,13.0,2.5,28.5,21.0,80.31,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,17.02,4.28
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,33.68,22.27
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,40.83,29.02
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,49.53,36.67
2016,8,2,7,15,518.5,71.5,3.45,26.5,221.0,54.97,41.38
2016,8,2,7,30,578.0,80.0,3.5,27.0,274.0,60.27,45.77
2016,8,2,7,45,636.0,81.5,3.55,28.0,330.5,60.28,45.46
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,60.54,45.31
2016,8,2,8,15,722.0,87.0,3.55,29.5,440.5,67.94,51.19
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,69.69,52.31
2016,8,2,8,45,776.0,92.5,3.5,30.5,546.0,69.61,51.93
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,69.56,51.59
2016,8,2,9,15,817.5,97.0,3.45,31.5,645.5,80.88,60.5
2016,8,2,9,30,833.0,100.0,3.4,32.0,693.0,89.05,66.76
2016,8,2,9,45,846.5,100.5,3.35,32.5,735.5,141.66,75.12
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,195.84,108.49
2016,8,2,10,15,869.0,103.0,3.25,33.5,814.0,251.43,150.57
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,307.74,196.31
2016,8,2,10,45,885.5,105.5,3.2,34.5,880.0,363.08,242.18
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,418.51,287.6
2016,8,2,11,15,897.0,107.0,3.2,35.5,932.0,472.62,331.01
2016,8,2,11,30,901.0,108.0,3.2,36.0,954.0,526.04,372.56
2016,8,2,11,45,903.0,109.0,3.25,36.5,968.0,577.49,411.49
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,627.68,448.32
2016,8,2,12,15,905.5,110.0,3.35,37.0,988.0,674.75,482.95
2016,8,2,12,30,906.0,110.0,3.4,37.0,994.0,720.11,515.63
2016,8,2,12,45,906.0,110.0,3.45,37.0,992.0,763.24,545.95
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,804.25,572.95
2016,8,2,13,15,903.5,109.5,3.55,37.0,979.5,840.42,596.69
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,873.77,618.58
2016,8,2,13,45,897.5,108.0,3.7,37.5,950.5,902.76,636.62
2016,8,2,14,0,894.0,107.0,3.8,38.0,932.0,928.5,652.59
2016,8,2,14,15,888.0,106.0,3.85,37.5,906.5,948.55,667.51
2016,8,2,14,30,882.0,105.0,3.9,37.0,881.0,965.06,680.39
2016,8,2,14,45,874.5,103.0,3.95,37.0,848.5,975.51,688.19
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,982.29,693.86
2016,8,2,15,15,857.0,99.5,4.0,37.0,777.0,983.49,695.89
2016,8,2,15,30,847.0,98.0,4.0,37.0,738.0,981.12,695.86
2016,8,2,15,45,834.0,95.5,4.05,37.0,693.5,971.06,691.38
2016,8,2,16,0,821.0,93.0,4.1,37.0,649.0,957.61,684.88
2016,8,2,16,15,804.0,90.0,4.05,36.5,600.0,948.02,681.91
2016,8,2,16,30,787.0,87.0,4.0,36.0,551.0,923.56,669.27
2016,8,2,16,45,763.5,83.5,4.0,35.5,499.0,889.13,650.26
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,852.26,629.34
2016,8,2,17,15,708.0,76.0,3.8,34.5,393.0,804.44,599.58
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,755.12,568.08
2016,8,2,17,45,630.0,66.5,3.45,33.5,284.5,695.83,528.63
2016,8,2,18,0,584.0,61.0,3.3,33.0,230.0,631.75,484.03
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.0,546.67,422.09
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,464.67,358.95
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,347.03,264.11
2016,8,2,19,0,219.0,24.0,2.1,30.0,41.0,231.48,139.88
2016,8,2,19,15,109.5,12.0,2.2,29.5,20.5,85.18,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.5,14.42,2.16
2016,8,3,6,30,294.0,37.0,2.5,26.0,73.0,30.16,19.12
2016,8,3,6,45,397.5,46.0,2.65,26.5,121.0,36.74,25.36
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,43.31,31.23
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.5,47.9,35.2
2016,8,3,7,30,617.0,69.0,2.7,28.0,276.0,52.41,38.93
2016,8,3,7,45,663.0,73.0,2.7,29.0,331.5,54.53,40.44
2016,8,3,8,0,709.0,77.0,2.7,30.0,387.0,61.77,46.15
2016,8,3,8,15,737.0,81.0,2.7,30.5,440.5,63.81,47.54
2016,8,3,8,30,765.0,85.0,2.7,31.0,494.0,65.75,48.84
2016,8,3,8,45,786.0,87.5,2.7,31.5,545.5,66.46,49.13
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,67.12,49.38
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.5,78.61,58.39
2016,8,3,9,30,838.0,96.0,2.6,33.0,692.0,85.64,63.72
2016,8,3,9,45,850.0,98.0,2.6,33.5,734.0,139.31,73.13
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,194.43,106.81
2016,8,3,10,15,870.5,101.5,2.6,34.5,812.5,249.79,148.35
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,305.78,193.55
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,361.39,239.32
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,417.04,284.61
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,471.22,328.49
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,524.7,370.7
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,576.64,409.82
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,627.31,446.8
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,674.75,481.5
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,720.51,514.28
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,763.31,543.37
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,803.95,569.0
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,840.56,592.83
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,874.38,614.84
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,903.42,634.1
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,929.22,651.39
2016,8,3,14,15,889.5,105.5,3.55,38.0,907.0,949.28,664.88
2016,8,3,14,30,884.0,104.0,3.6,38.0,881.0,965.79,676.29
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.0,976.42,684.15
2016,8,3,15,0,864.0,105.0,3.7,38.0,815.0,983.44,689.96
2016,8,3,15,15,853.5,103.0,3.75,37.5,776.0,983.67,693.12
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,980.29,694.22
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,970.23,690.07
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,956.75,683.87
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,946.82,680.95
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,921.9,668.27
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,888.01,648.28
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,851.67,626.46
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,803.22,596.81
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,758.69,569.11
2016,8,3,17,45,627.0,67.5,3.7,34.5,283.0,694.32,526.32
2016,8,3,18,0,581.0,62.0,3.6,34.0,229.0,630.31,481.94
2016,8,3,18,15,512.0,54.0,3.3,33.0,177.5,544.2,419.24
2016,8,3,18,30,443.0,46.0,3.0,32.0,126.0,461.21,355.32
2016,8,3,18,45,331.0,35.0,2.7,31.5,82.5,345.35,261.62
2016,8,3,19,0,219.0,24.0,2.4,31.0,39.0,229.61,131.28
2016,8,3,19,15,109.5,12.0,2.3,30.5,19.5,85.09,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,14.08,1.41
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,28.56,17.84
2016,8,4,6,45,423.0,43.5,3.0,26.0,121.5,34.82,23.78
2016,8,4,7,0,523.0,52.0,3.2,27.0,170.0,41.08,29.33
2016,8,4,7,15,580.0,58.5,3.2,27.5,223.5,45.41,33.09
2016,8,4,7,30,637.0,65.0,3.2,28.0,277.0,49.68,36.63
2016,8,4,7,45,678.5,69.0,3.25,29.0,332.0,56.54,42.14
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,58.93,43.79
2016,8,4,8,15,747.0,76.5,3.3,30.5,440.5,60.73,45.0
2016,8,4,8,30,774.0,80.0,3.3,31.0,494.0,62.45,46.14
2016,8,4,8,45,793.0,83.5,3.3,31.5,545.0,63.95,47.09
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,75.28,56.03
2016,8,4,9,15,827.0,89.5,3.3,32.5,643.0,76.6,56.78
2016,8,4,9,30,842.0,92.0,3.3,33.0,690.0,82.18,60.97
2016,8,4,9,45,851.5,95.5,3.3,33.5,732.0,136.79,71.53
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,192.6,105.67
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,248.05,147.31
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,304.21,192.77
2016,8,4,10,45,881.0,106.0,3.35,35.5,875.5,360.25,239.2
2016,8,4,11,0,883.0,110.0,3.4,36.0,904.0,415.84,284.74
2016,8,4,11,15,887.5,111.0,3.45,36.0,926.0,469.81,328.69
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,523.16,371.07
2016,8,4,11,45,893.0,114.0,3.6,36.5,961.5,574.5,410.17
2016,8,4,12,0,894.0,116.0,3.7,37.0,975.0,624.53,447.15
2016,8,4,12,15,895.0,116.0,3.75,37.0,981.5,671.64,481.97
2016,8,4,12,30,896.0,116.0,3.8,37.0,988.0,717.11,514.88
2016,8,4,12,45,890.5,119.5,3.9,37.5,984.5,758.77,543.53
2016,8,4,13,0,885.0,123.0,4.0,38.0,981.0,798.05,568.66
2016,8,4,13,15,642.5,268.5,4.05,38.0,888.0,779.63,553.46
2016,8,4,13,30,400.0,414.0,4.1,38.0,795.0,725.26,512.83
2016,8,4,13,45,631.5,270.0,4.15,38.0,858.0,834.16,591.63
2016,8,4,14,0,863.0,126.0,4.2,38.0,921.0,917.67,648.22
2016,8,4,14,15,857.0,124.5,4.2,38.0,895.5,937.04,660.78
2016,8,4,14,30,851.0,123.0,4.2,38.0,870.0,952.94,671.64
2016,8,4,14,45,842.0,122.0,4.25,38.0,837.0,962.91,679.13
2016,8,4,15,0,833.0,121.0,4.3,38.0,804.0,969.33,684.56
2016,8,4,15,15,822.0,118.5,4.3,37.5,765.0,968.63,686.81
2016,8,4,15,30,811.0,116.0,4.3,37.0,726.0,977.2,695.25
2016,8,4,15,45,799.5,112.0,4.3,37.0,682.0,967.28,690.47
2016,8,4,16,0,788.0,108.0,4.3,37.0,638.0,953.9,683.72
2016,8,4,16,15,769.0,104.5,4.2,36.5,589.5,930.24,671.28
2016,8,4,16,30,750.0,101.0,4.1,36.0,541.0,903.55,656.88
2016,8,4,16,45,730.5,95.0,4.1,36.0,489.5,870.49,637.28
2016,8,4,17,0,711.0,89.0,4.1,36.0,438.0,834.86,615.76
2016,8,4,17,15,677.5,84.0,3.95,35.5,384.0,790.67,588.61
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,739.87,556.16
2016,8,4,17,45,603.5,71.5,3.7,34.5,277.0,678.44,515.21
2016,8,4,18,0,563.0,64.0,3.6,34.0,224.0,617.06,472.46
2016,8,4,18,15,493.0,55.5,3.25,33.0,173.0,529.99,408.64
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,446.09,343.7
2016,8,4,18,45,316.0,35.0,2.6,31.5,79.5,333.65,252.21
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,219.53,116.94
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,81.15,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,14.54,0.88
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,29.44,18.42
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,36.87,25.43
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,44.19,31.96
2016,8,5,7,15,556.5,63.5,2.8,27.5,220.5,49.14,36.25
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,53.98,40.26
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,56.71,42.37
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,59.38,44.36
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.5,66.72,50.18
2016,8,5,8,30,759.0,89.0,2.7,30.0,494.0,68.55,51.38
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.5,69.82,52.11
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,70.99,52.76
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,71.62,52.98
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,86.61,64.79
2016,8,5,9,45,845.0,104.0,2.45,32.5,734.5,140.22,74.89
2016,8,5,10,0,857.0,106.0,2.4,33.0,777.0,195.27,108.13
2016,8,5,10,15,865.5,108.0,2.4,33.0,813.0,250.87,150.04
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,307.12,195.91
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,362.7,241.85
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,418.21,287.2
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,472.25,331.17
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,525.61,373.48
2016,8,5,11,45,891.0,119.5,2.55,34.5,964.5,576.77,412.2
2016,8,5,12,0,888.0,124.0,2.6,35.0,977.0,626.28,448.49
2016,8,5,12,15,888.5,124.5,2.65,35.0,982.5,673.36,483.07
2016,8,5,12,30,889.0,125.0,2.7,35.0,988.0,718.81,515.73
2016,8,5,12,45,886.5,125.5,2.8,35.5,985.0,760.25,544.19
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,799.44,569.35
2016,8,5,13,15,618.0,281.5,2.95,36.0,877.0,770.43,546.82
2016,8,5,13,30,352.0,437.0,3.0,36.0,772.0,704.96,498.55
2016,8,5,13,45,609.5,281.0,3.1,36.0,847.0,824.29,585.02
2016,8,5,14,0,867.0,125.0,3.2,36.0,922.0,920.21,649.94
2016,8,5,14,15,860.5,123.5,3.25,35.5,896.0,939.19,663.68
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,954.66,675.93
2016,8,5,14,45,832.5,128.0,3.35,35.0,834.0,959.5,680.21
2016,8,5,15,0,811.0,134.0,3.4,35.0,798.0,974.1,690.97
2016,8,5,15,15,799.0,131.0,3.45,35.0,758.5,972.07,691.22
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,966.42,689.43
2016,8,5,15,45,770.5,125.0,3.55,35.0,674.0,952.69,682.62
2016,8,5,16,0,754.0,122.0,3.6,35.0,629.0,935.58,673.76
2016,8,5,16,15,733.5,118.0,3.65,34.5,580.0,910.06,660.82
2016,8,5,16,30,713.0,114.0,3.7,34.0,531.0,888.31,650.34
2016,8,5,16,45,686.5,109.0,3.75,34.0,479.0,850.4,627.53
2016,8,5,17,0,660.0,104.0,3.8,34.0,427.0,810.32,602.99
2016,8,5,17,15,623.5,98.0,3.7,33.5,373.0,757.55,569.69
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,703.7,534.74
2016,8,5,17,45,541.0,83.0,3.5,32.5,266.5,636.76,489.07
2016,8,5,18,0,495.0,74.0,3.4,32.0,214.0,570.18,441.69
2016,8,5,18,15,420.5,64.0,3.15,31.5,164.0,479.17,373.24
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,388.41,301.76
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,280.47,211.81
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,168.67,80.59
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,58.3,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.5,32.5,14.76,0.13
2016,8,6,6,30,233.0,38.0,2.6,26.0,65.0,29.27,18.22
2016,8,6,6,45,328.0,50.0,2.8,26.5,110.5,38.26,26.58
2016,8,6,7,0,423.0,62.0,3.0,27.0,156.0,48.73,35.79
2016,8,6,7,15,485.5,71.0,3.05,27.5,208.0,54.56,40.83
2016,8,6,7,30,548.0,80.0,3.1,28.0,260.0,60.23,45.54
2016,8,6,7,45,595.5,85.0,3.15,28.5,314.5,62.59,47.32
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,64.95,49.02
2016,8,6,8,15,674.0,95.0,3.15,29.5,422.0,67.03,50.45
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,69.01,51.77
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.5,75.9,57.11
2016,8,6,9,0,758.0,105.0,3.1,31.0,578.0,76.16,56.99
2016,8,6,9,15,775.0,108.5,3.05,31.5,625.0,76.84,57.22
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,79.34,58.95
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,131.53,69.71
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,194.99,109.16
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,248.81,149.18
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,303.4,193.06
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,357.62,237.62
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,411.87,281.76
2016,8,6,11,15,857.0,125.5,3.0,36.0,910.5,465.0,324.72
2016,8,6,11,30,862.0,127.0,3.0,36.0,933.0,517.61,366.19
2016,8,6,11,45,865.0,128.0,3.05,36.5,947.0,568.11,404.34
2016,8,6,12,0,868.0,129.0,3.1,37.0,961.0,617.54,440.54
2016,8,6,12,15,869.0,129.0,3.1,37.0,967.5,663.75,474.33
2016,8,6,12,30,870.0,129.0,3.1,37.0,974.0,708.4,506.25
2016,8,6,12,45,868.0,130.5,3.15,37.5,971.5,750.29,534.7
2016,8,6,13,0,866.0,132.0,3.2,38.0,969.0,790.06,560.15
2016,8,6,13,15,863.5,131.5,3.2,38.0,959.0,825.44,583.02
2016,8,6,13,30,861.0,131.0,3.2,38.0,949.0,858.1,604.09
2016,8,6,13,45,855.5,131.0,3.25,38.0,930.5,885.67,622.17
2016,8,6,14,0,850.0,131.0,3.3,38.0,912.0,910.05,638.31
2016,8,6,14,15,843.5,129.5,3.25,38.0,886.0,928.78,650.36
2016,8,6,14,30,837.0,128.0,3.2,38.0,860.0,944.05,660.35
2016,8,6,14,45,826.0,127.5,3.2,38.0,827.0,952.45,666.49
2016,8,6,15,0,815.0,127.0,3.2,38.0,794.0,970.22,678.72
2016,8,6,15,15,803.5,124.5,3.15,37.5,754.5,969.14,680.27
2016,8,6,15,30,792.0,122.0,3.1,37.0,715.0,964.47,679.87
2016,8,6,15,45,776.5,119.0,3.1,37.0,670.5,951.67,673.45
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,935.5,665.05
2016,8,6,16,15,741.5,112.5,3.05,36.5,577.5,911.48,652.73
2016,8,6,16,30,722.0,109.0,3.0,36.0,529.0,890.63,642.48
2016,8,6,16,45,695.5,104.0,3.0,36.0,477.0,852.53,619.81
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,812.28,595.49
2016,8,6,17,15,632.5,93.5,2.9,35.5,371.0,759.98,563.15
2016,8,6,17,30,596.0,88.0,2.8,35.0,317.0,706.63,529.19
2016,8,6,17,45,546.0,80.0,2.7,34.5,264.0,637.15,482.56
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,568.25,434.31
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.5,476.51,366.86
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,384.46,295.74
2016,8,6,18,45,234.0,37.5,1.75,31.5,71.5,270.9,202.62
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,152.62,62.82
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,51.67,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.5,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.66,19.27
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,39.61,27.69
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,50.4,37.19
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,56.54,42.51
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,62.51,47.47
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.5,64.08,48.47
2016,8,7,8,0,646.0,91.0,3.4,30.0,370.0,65.75,49.48
2016,8,7,8,15,677.0,96.0,3.3,30.5,423.0,67.81,50.88
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,69.75,52.16
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,76.38,57.13
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,76.31,56.62
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,76.68,56.6
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,77.72,57.14
2016,8,7,9,45,812.0,112.5,2.7,34.5,717.0,130.03,68.21
2016,8,7,10,0,827.0,114.0,2.6,35.0,760.0,193.79,107.5
2016,8,7,10,15,836.5,116.0,2.55,35.5,796.0,248.07,147.5
2016,8,7,10,30,846.0,118.0,2.5,36.0,832.0,303.12,191.39
2016,8,7,10,45,854.0,119.0,2.45,36.5,862.0,357.63,235.77
2016,8,7,11,0,862.0,120.0,2.4,37.0,892.0,412.32,279.78
2016,8,7,11,15,867.0,121.0,2.45,37.0,914.0,465.69,322.66
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,518.51,364.04
2016,8,7,11,45,876.5,121.5,2.55,37.5,950.5,569.29,402.06
2016,8,7,12,0,881.0,121.0,2.6,38.0,965.0,619.07,438.2
2016,8,7,12,15,882.0,121.5,2.65,38.0,971.5,666.19,472.43
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,711.72,504.8
2016,8,7,12,45,883.0,121.5,2.8,38.5,975.5,753.95,533.49
2016,8,7,13,0,883.0,121.0,2.9,39.0,973.0,794.07,558.92
2016,8,7,13,15,880.5,120.5,2.95,39.0,963.0,829.8,582.05
2016,8,7,13,30,878.0,120.0,3.0,39.0,953.0,862.77,603.39
2016,8,7,13,45,874.5,118.5,3.1,39.0,934.5,890.98,622.05
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,915.97,638.77
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,935.77,651.72
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,952.1,662.62
2016,8,7,14,45,842.5,118.0,3.25,39.0,829.0,958.77,667.98
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,961.81,671.31
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,960.51,673.18
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,968.46,681.11
2016,8,7,15,45,787.5,113.5,3.3,38.0,671.5,956.18,674.93
2016,8,7,16,0,772.0,111.0,3.3,38.0,627.0,940.5,666.87
2016,8,7,16,15,752.5,107.5,3.3,37.5,578.0,916.37,654.85
2016,8,7,16,30,733.0,104.0,3.3,37.0,529.0,889.25,640.87
2016,8,7,16,45,706.0,99.5,3.3,37.0,476.5,856.67,621.84
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,816.38,597.45
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,764.82,565.67
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,712.19,532.25
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,641.95,485.31
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,572.38,436.71
2016,8,7,18,15,429.0,60.0,2.7,34.5,160.0,480.91,368.71
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,392.89,300.04
2016,8,7,18,45,240.5,36.0,2.1,33.5,69.5,273.54,202.59
2016,8,7,19,0,127.0,22.0,1.8,33.0,29.0,152.49,50.28
2016,8,7,19,15,63.5,11.0,1.85,32.5,14.5,52.54,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,26.0,28.5,16.55,0.0
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,32.33,20.54
2016,8,8,6,45,243.5,57.0,2.95,26.5,102.5,43.03,30.53
2016,8,8,7,0,346.0,72.0,3.1,27.0,148.0,53.85,40.1
2016,8,8,7,15,411.0,83.5,3.1,27.5,199.0,61.72,46.89
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,69.39,53.27
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,73.32,56.21
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,75.23,57.35
2016,8,8,8,15,628.0,111.0,3.05,30.5,414.0,77.5,58.88
2016,8,8,8,30,661.0,117.0,3.0,31.0,467.0,79.64,60.28
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.5,79.66,59.8
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,79.67,59.34
2016,8,8,9,15,739.0,126.5,2.85,33.5,617.0,87.96,65.67
2016,8,8,9,30,757.0,130.0,2.8,34.0,664.0,88.02,65.37
2016,8,8,9,45,772.0,132.5,2.8,34.5,706.5,138.33,76.04
2016,8,8,10,0,787.0,135.0,2.8,35.0,749.0,191.07,107.14
2016,8,8,10,15,797.5,137.5,2.8,35.5,785.0,244.74,146.6
2016,8,8,10,30,808.0,140.0,2.8,36.0,821.0,299.5,190.12
2016,8,8,10,45,816.0,142.0,2.8,36.5,850.5,354.02,234.39
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,408.92,278.5
2016,8,8,11,15,829.0,145.0,2.85,37.0,902.0,464.36,322.72
2016,8,8,11,30,834.0,146.0,2.9,37.0,924.0,515.52,362.92
2016,8,8,11,45,842.0,143.5,2.95,37.5,939.5,565.31,400.31
2016,8,8,12,0,850.0,141.0,3.0,38.0,955.0,614.49,436.15
2016,8,8,12,15,851.5,141.5,3.0,38.0,961.0,660.86,469.83
2016,8,8,12,30,853.0,142.0,3.0,38.0,967.0,705.78,501.72
2016,8,8,12,45,850.0,143.5,3.05,38.5,964.5,746.56,529.27
2016,8,8,13,0,847.0,145.0,3.1,39.0,962.0,785.19,554.27
2016,8,8,13,15,844.5,144.5,3.1,39.0,951.5,820.24,576.83
2016,8,8,13,30,842.0,144.0,3.1,39.0,941.0,852.64,597.63
2016,8,8,13,45,834.0,145.0,3.1,39.0,921.5,878.64,614.36
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,901.42,629.11
2016,8,8,14,15,819.0,144.5,3.1,38.5,876.0,932.25,650.38
2016,8,8,14,30,812.0,143.0,3.1,38.0,850.0,947.39,661.86
2016,8,8,14,45,799.0,143.0,3.1,38.0,816.5,954.71,667.32
2016,8,8,15,0,786.0,143.0,3.1,38.0,783.0,958.38,670.7
2016,8,8,15,15,773.5,140.0,3.1,38.0,743.5,955.7,670.29
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,949.45,667.84
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.0,934.2,660.19
2016,8,8,16,0,724.0,132.0,3.2,38.0,614.0,922.86,655.2
2016,8,8,16,15,702.5,127.5,3.15,37.5,565.0,896.25,641.13
2016,8,8,16,30,681.0,123.0,3.1,37.0,516.0,866.83,625.25
2016,8,8,16,45,651.0,118.0,3.1,36.5,464.0,825.83,601.81
2016,8,8,17,0,621.0,113.0,3.1,36.0,412.0,782.81,576.58
2016,8,8,17,15,582.0,106.0,3.0,35.5,359.0,727.02,541.44
2016,8,8,17,30,543.0,99.0,2.9,35.0,306.0,670.27,504.63
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.5,598.24,454.58
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,520.75,398.63
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,429.02,330.08
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,342.31,261.46
2016,8,8,18,45,180.5,38.5,2.15,33.5,64.5,233.06,171.29
2016,8,8,19,0,77.0,21.0,2.0,33.0,26.0,100.12,21.02
2016,8,8,19,15,38.5,10.5,2.1,32.5,13.0,35.08,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.75,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,29.19,17.84
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,38.55,26.63
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,49.71,36.42
2016,8,9,7,15,474.0,72.0,3.4,28.5,204.0,55.47,41.42
2016,8,9,7,30,538.0,81.0,3.4,29.0,256.0,61.1,46.08
2016,8,9,7,45,592.0,85.5,3.4,29.5,311.0,63.1,47.55
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,65.15,49.0
2016,8,9,8,15,677.5,95.0,3.35,30.5,420.0,67.25,50.43
2016,8,9,8,30,709.0,100.0,3.3,31.0,474.0,69.23,51.75
2016,8,9,8,45,738.0,101.5,3.25,32.0,526.0,75.49,56.43
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,75.17,55.71
2016,8,9,9,15,784.0,106.0,3.15,33.5,625.5,75.6,55.75
2016,8,9,9,30,801.0,109.0,3.1,34.0,673.0,75.94,55.73
2016,8,9,9,45,817.0,110.0,3.05,34.5,716.0,137.17,74.14
2016,8,9,10,0,833.0,111.0,3.0,35.0,759.0,190.87,105.27
2016,8,9,10,15,842.5,113.0,2.95,35.5,795.5,245.6,145.53
2016,8,9,10,30,852.0,115.0,2.9,36.0,832.0,301.1,189.86
2016,8,9,10,45,861.0,115.5,2.9,36.5,862.0,356.06,234.79
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,411.28,279.52
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,465.18,323.08
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,518.52,365.13
2016,8,9,11,45,888.5,114.5,3.1,37.5,953.0,569.8,403.95
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,620.34,441.12
2016,8,9,12,15,898.5,111.5,3.3,38.0,975.0,668.49,476.55
2016,8,9,12,30,900.0,112.0,3.4,38.0,981.0,715.01,510.09
2016,8,9,12,45,900.5,111.0,3.5,38.5,979.5,757.78,539.4
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,798.36,565.05
2016,8,9,13,15,590.0,287.0,3.65,39.0,853.0,751.87,530.68
2016,8,9,13,30,279.0,464.0,3.7,39.0,728.0,667.1,468.42
2016,8,9,13,45,278.0,454.0,3.8,39.0,713.0,677.55,476.78
2016,8,9,14,0,277.0,444.0,3.9,39.0,698.0,686.18,483.47
2016,8,9,14,15,577.5,274.5,3.95,39.0,783.0,839.28,593.09
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,959.75,673.05
2016,8,9,14,45,631.0,225.5,4.05,39.0,763.0,883.23,624.2
2016,8,9,15,0,384.0,346.0,4.1,39.0,658.0,752.28,534.06
2016,8,9,15,15,613.0,221.5,4.1,38.5,690.5,889.37,633.38
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,973.27,689.72
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,962.64,684.29
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,948.64,677.47
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,937.44,673.48
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,911.39,659.81
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,874.95,638.11
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,836.14,614.58
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,785.87,583.58
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,739.77,554.58
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,670.86,508.21
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,602.71,460.29
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,511.95,392.45
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,424.93,323.93
2016,8,9,18,45,281.5,31.0,2.65,33.5,69.0,301.57,221.88
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,166.67,16.55
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,61.62,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.5,14.75,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,59.0,29.19,17.84
2016,8,10,6,45,294.0,51.5,2.9,26.5,104.5,39.25,27.32
2016,8,10,7,0,394.0,65.0,3.1,27.0,150.0,49.16,36.11
2016,8,10,7,15,458.5,75.0,3.15,27.5,201.5,57.87,43.62
2016,8,10,7,30,523.0,85.0,3.2,28.0,253.0,64.16,48.86
2016,8,10,7,45,577.0,89.5,3.3,28.5,308.5,65.97,50.18
2016,8,10,8,0,631.0,94.0,3.4,29.0,364.0,67.87,51.48
2016,8,10,8,15,662.5,99.5,3.4,29.5,417.0,70.16,53.07
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,72.32,54.53
2016,8,10,8,45,721.5,107.5,3.45,31.0,521.5,72.39,54.14
2016,8,10,9,0,749.0,110.0,3.5,32.0,573.0,79.59,59.56
2016,8,10,9,15,766.5,113.5,3.45,32.5,620.0,80.14,59.67
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,80.58,59.72
2016,8,10,9,45,799.0,118.5,3.35,33.5,709.5,129.64,69.58
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,183.37,100.97
2016,8,10,10,15,823.5,122.5,3.25,34.5,788.5,246.75,147.8
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,301.64,191.74
2016,8,10,10,45,841.5,125.5,3.2,35.5,854.5,355.54,236.04
2016,8,10,11,0,850.0,126.0,3.2,36.0,884.0,409.67,280.16
2016,8,10,11,15,855.0,127.0,3.2,36.5,906.0,462.66,322.51
2016,8,10,11,30,860.0,128.0,3.2,37.0,928.0,515.12,363.2
2016,8,10,11,45,864.5,128.0,3.2,37.5,942.5,565.9,401.43
2016,8,10,12,0,869.0,128.0,3.2,38.0,957.0,615.73,437.75
2016,8,10,12,15,870.0,128.0,3.25,38.0,963.0,662.21,471.85
2016,8,10,12,30,871.0,128.0,3.3,38.0,969.0,707.07,504.08
2016,8,10,12,45,870.5,128.0,3.4,38.5,967.0,749.06,532.84
2016,8,10,13,0,870.0,128.0,3.5,39.0,965.0,788.94,558.58
2016,8,10,13,15,867.5,127.5,3.55,39.0,954.5,824.42,581.79
2016,8,10,13,30,865.0,127.0,3.6,39.0,944.0,857.16,603.21
2016,8,10,13,45,861.5,125.5,3.65,39.0,925.5,885.19,621.63
2016,8,10,14,0,858.0,124.0,3.7,39.0,907.0,910.02,638.09
2016,8,10,14,15,852.0,122.5,3.7,39.0,881.0,929.22,650.8
2016,8,10,14,30,846.0,121.0,3.7,39.0,855.0,944.94,661.46
2016,8,10,14,45,838.0,119.0,3.75,39.0,822.0,954.7,668.8
2016,8,10,15,0,830.0,117.0,3.8,39.0,789.0,960.88,674.08
2016,8,10,15,15,818.5,114.5,3.8,38.5,749.5,959.46,675.88
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,967.02,683.63
2016,8,10,15,45,792.5,109.0,3.85,38.0,665.5,955.03,677.89
