Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,939.64,670.21
2016,8,10,16,15,660.5,137.0,3.9,37.5,550.0,864.88,624.83
2016,8,10,16,30,543.0,168.0,3.9,37.0,479.0,771.02,565.67
2016,8,10,16,45,502.0,160.5,3.9,37.0,426.0,718.82,532.43
2016,8,10,17,0,461.0,153.0,3.9,37.0,373.0,665.65,497.23
2016,8,10,17,15,445.5,134.0,3.8,36.5,325.0,621.82,469.27
2016,8,10,17,30,430.0,115.0,3.7,36.0,277.0,576.35,439.07
2016,8,10,17,45,396.0,99.5,3.65,36.0,229.0,517.61,397.2
2016,8,10,18,0,362.0,84.0,3.6,36.0,181.0,459.23,353.89
2016,8,10,18,15,305.5,68.0,3.35,35.5,136.5,382.17,294.58
2016,8,10,18,30,249.0,52.0,3.1,35.0,92.0,308.27,235.07
2016,8,10,18,45,124.5,37.0,2.9,34.5,57.0,171.1,123.28
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,25.05,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,2.5,16.5,2.9,26.5,17.0,13.55,0.0
2016,8,11,6,30,5.0,33.0,3.0,27.0,34.0,26.62,15.61
2016,8,11,6,45,31.5,55.0,3.2,27.5,62.0,43.09,30.36
2016,8,11,7,0,58.0,77.0,3.4,28.0,90.0,59.41,44.54
2016,8,11,7,15,73.5,100.5,3.45,28.5,121.5,76.35,58.97
2016,8,11,7,30,89.0,124.0,3.5,29.0,153.0,90.5,70.71
2016,8,11,7,45,325.5,116.0,3.55,30.0,250.0,80.95,62.33
2016,8,11,8,0,562.0,108.0,3.6,31.0,347.0,77.25,58.81
2016,8,11,8,15,522.5,138.5,3.55,31.5,384.5,94.82,72.89
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,111.34,85.86
2016,8,11,8,45,466.5,195.0,3.45,33.0,460.0,124.34,95.62
2016,8,11,9,0,450.0,221.0,3.4,34.0,498.0,136.38,104.45
2016,8,11,9,15,624.5,163.5,3.3,34.5,582.0,100.13,75.09
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,74.19,54.08
2016,8,11,9,45,812.0,108.5,3.1,35.5,708.5,133.86,72.11
2016,8,11,10,0,825.0,111.0,3.0,36.0,751.0,187.86,103.04
2016,8,11,10,15,834.5,113.0,2.95,36.5,787.0,242.25,142.69
2016,8,11,10,30,844.0,115.0,2.9,37.0,823.0,297.42,186.51
2016,8,11,10,45,849.5,117.5,2.85,37.5,852.0,352.22,231.16
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,406.96,275.3
2016,8,11,11,15,649.5,255.0,2.85,38.0,841.5,456.04,316.72
2016,8,11,11,30,444.0,390.0,2.9,38.0,802.0,496.39,348.2
2016,8,11,11,45,649.5,262.0,2.95,38.5,876.0,546.4,384.79
2016,8,11,12,0,855.0,134.0,3.0,39.0,950.0,611.34,432.39
2016,8,11,12,15,856.0,134.5,3.1,39.0,955.5,657.67,466.24
2016,8,11,12,30,857.0,135.0,3.2,39.0,961.0,702.44,498.4
2016,8,11,12,45,682.5,268.5,3.3,39.5,925.5,736.57,517.75
2016,8,11,13,0,508.0,402.0,3.4,40.0,890.0,751.86,523.8
2016,8,11,13,15,674.0,272.0,3.5,39.5,911.5,807.44,566.51
2016,8,11,13,30,840.0,142.0,3.6,39.0,933.0,848.64,597.89
2016,8,11,13,45,829.5,144.5,3.7,39.0,913.0,873.66,614.6
2016,8,11,14,0,819.0,147.0,3.8,39.0,893.0,907.56,637.17
2016,8,11,14,15,812.5,145.0,3.85,39.0,867.0,926.03,649.67
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,940.99,660.15
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,948.63,666.17
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,952.63,670.08
2016,8,11,15,15,769.5,139.0,4.0,38.5,734.5,949.85,671.01
2016,8,11,15,30,757.0,136.0,4.0,38.0,695.0,943.49,669.86
2016,8,11,15,45,618.5,182.0,4.0,38.0,620.0,869.07,623.21
2016,8,11,16,0,480.0,228.0,4.0,38.0,545.0,774.95,560.68
2016,8,11,16,15,582.0,173.5,3.95,37.5,527.0,826.9,601.0
2016,8,11,16,30,684.0,119.0,3.9,37.0,509.0,863.83,628.36
2016,8,11,16,45,661.0,111.5,3.85,37.0,458.0,826.47,605.08
2016,8,11,17,0,638.0,104.0,3.8,37.0,407.0,786.87,580.47
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.5,731.88,545.54
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,675.96,508.99
2016,8,11,17,45,510.5,82.0,3.4,36.0,247.5,605.6,459.9
2016,8,11,18,0,460.0,73.0,3.3,36.0,195.0,535.86,409.29
2016,8,11,18,15,381.5,61.5,2.95,35.5,146.5,435.68,333.95
2016,8,11,18,30,303.0,50.0,2.6,35.0,98.0,348.35,264.7
2016,8,11,18,45,192.0,34.0,2.3,34.5,60.0,235.32,169.22
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,107.45,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,15.36,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,30.09,18.25
2016,8,12,6,45,232.0,55.0,3.35,27.5,96.5,41.58,29.08
2016,8,12,7,0,334.0,71.0,3.5,28.0,141.0,53.16,39.28
2016,8,12,7,15,401.0,82.5,3.55,28.5,192.0,61.05,46.1
2016,8,12,7,30,468.0,94.0,3.6,29.0,243.0,68.75,52.51
2016,8,12,7,45,526.0,99.5,3.65,30.0,297.5,73.17,55.87
2016,8,12,8,0,584.0,105.0,3.7,31.0,352.0,75.4,57.29
2016,8,12,8,15,618.0,111.0,3.65,31.5,405.0,77.66,58.8
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,79.8,60.2
2016,8,12,8,45,529.0,175.5,3.6,33.0,471.0,113.77,87.17
2016,8,12,9,0,406.0,234.0,3.6,34.0,484.0,143.27,109.97
2016,8,12,9,15,577.0,182.5,3.4,34.5,569.5,111.41,84.08
2016,8,12,9,30,748.0,131.0,3.2,35.0,655.0,88.82,65.74
2016,8,12,9,45,762.0,134.0,3.05,36.0,696.5,134.68,74.31
2016,8,12,10,0,776.0,137.0,2.9,37.0,738.0,187.25,104.11
2016,8,12,10,15,617.0,232.5,2.7,37.5,725.0,259.33,162.61
2016,8,12,10,30,458.0,328.0,2.5,38.0,712.0,323.62,216.17
2016,8,12,10,45,632.5,239.0,2.35,38.5,789.5,352.39,234.68
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,404.17,271.94
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,457.22,313.67
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,509.98,354.01
2016,8,12,11,45,795.5,172.0,2.05,39.5,919.0,560.11,390.36
2016,8,12,12,0,773.0,191.0,2.0,40.0,927.0,607.2,423.16
2016,8,12,12,15,774.5,191.5,2.05,40.0,932.5,652.66,455.42
2016,8,12,12,30,776.0,192.0,2.1,40.0,938.0,696.86,486.14
2016,8,12,12,45,600.5,304.0,2.15,40.0,880.5,704.41,489.26
2016,8,12,13,0,425.0,416.0,2.2,40.0,823.0,698.87,483.15
2016,8,12,13,15,592.0,306.0,2.2,40.0,866.5,768.89,532.71
2016,8,12,13,30,759.0,196.0,2.2,40.0,910.0,838.49,580.95
2016,8,12,13,45,750.5,196.5,2.25,40.0,891.0,863.12,596.56
2016,8,12,14,0,742.0,197.0,2.3,40.0,872.0,892.48,615.54
2016,8,12,14,15,488.0,310.0,2.25,40.0,748.5,786.36,544.53
2016,8,12,14,30,234.0,423.0,2.2,40.0,625.0,640.77,445.87
2016,8,12,14,45,453.0,314.5,2.2,40.0,686.5,792.42,551.14
2016,8,12,15,0,672.0,206.0,2.2,40.0,748.0,919.15,635.34
2016,8,12,15,15,483.5,268.5,2.15,39.5,648.5,801.32,559.18
2016,8,12,15,30,295.0,331.0,2.1,39.0,549.0,668.2,471.43
2016,8,12,15,45,452.5,256.5,2.1,39.0,566.0,773.56,546.65
2016,8,12,16,0,610.0,182.0,2.1,39.0,583.0,863.59,608.42
2016,8,12,16,15,585.0,175.0,2.05,38.5,535.0,831.19,589.64
2016,8,12,16,30,560.0,168.0,2.0,38.0,487.0,787.56,564.44
2016,8,12,16,45,527.5,159.5,1.95,38.0,435.5,742.32,536.67
2016,8,12,17,0,495.0,151.0,1.9,38.0,384.0,695.75,507.55
2016,8,12,17,15,452.5,140.0,1.8,37.5,332.0,635.69,469.01
2016,8,12,17,30,410.0,129.0,1.7,37.0,280.0,575.64,429.2
2016,8,12,17,45,356.5,114.0,1.6,37.0,229.5,501.16,376.77
2016,8,12,18,0,303.0,99.0,1.5,37.0,179.0,410.49,311.1
2016,8,12,18,15,232.0,80.0,1.35,36.0,132.5,321.81,244.56
2016,8,12,18,30,161.0,61.0,1.2,35.0,86.0,237.85,178.58
2016,8,12,18,45,80.5,38.0,1.05,34.5,50.5,128.21,89.03
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,12.89,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.4,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,14.1,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,27.52,16.21
2016,8,13,6,45,117.0,60.0,1.35,26.0,82.5,45.87,32.85
2016,8,13,7,0,195.0,85.0,1.3,26.0,126.0,62.91,47.85
2016,8,13,7,15,220.5,100.5,1.3,26.0,160.0,73.74,57.32
2016,8,13,7,30,246.0,116.0,1.3,26.0,194.0,84.18,66.18
2016,8,13,7,45,226.0,143.0,1.3,26.5,225.5,100.86,79.88
2016,8,13,8,0,206.0,170.0,1.3,27.0,257.0,121.3,96.37
2016,8,13,8,15,165.0,197.5,1.25,27.0,273.5,137.32,109.12
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,152.54,121.04
2016,8,13,8,45,231.0,238.0,1.15,27.5,374.5,161.95,127.86
2016,8,13,9,0,338.0,251.0,1.1,28.0,459.0,160.55,125.99
2016,8,13,9,15,291.5,284.5,1.05,28.0,474.5,175.51,137.47
2016,8,13,9,30,245.0,318.0,1.0,28.0,490.0,189.23,147.82
2016,8,13,9,45,235.0,342.5,0.95,28.0,515.5,234.52,167.76
2016,8,13,10,0,225.0,367.0,0.9,28.0,541.0,267.97,189.56
2016,8,13,10,15,173.5,387.5,0.9,28.0,525.5,290.66,207.72
2016,8,13,10,30,122.0,408.0,0.9,28.0,510.0,307.71,222.33
2016,8,13,10,45,197.5,418.5,0.95,28.5,591.0,353.07,253.12
2016,8,13,11,0,273.0,429.0,1.0,29.0,672.0,396.59,283.26
2016,8,13,11,15,243.0,447.5,1.05,29.0,667.5,420.79,302.18
2016,8,13,11,30,213.0,466.0,1.1,29.0,663.0,450.48,324.27
2016,8,13,11,45,232.5,470.5,1.15,29.5,688.5,484.84,348.39
2016,8,13,12,0,252.0,475.0,1.2,30.0,714.0,516.44,370.39
2016,8,13,12,15,194.5,482.5,1.2,30.0,668.0,512.27,367.5
2016,8,13,12,30,137.0,490.0,1.2,30.0,622.0,497.91,357.43
2016,8,13,12,45,199.0,483.5,1.25,30.0,674.5,554.34,397.66
2016,8,13,13,0,261.0,477.0,1.3,30.0,727.0,619.83,443.07
2016,8,13,13,15,222.0,477.0,1.3,30.0,688.5,603.54,431.56
2016,8,13,13,30,183.0,477.0,1.3,30.0,650.0,588.14,421.07
2016,8,13,13,45,187.5,466.5,1.3,30.0,640.0,597.95,428.51
2016,8,13,14,0,192.0,456.0,1.3,30.0,630.0,606.75,435.11
2016,8,13,14,15,143.5,435.5,1.3,29.5,564.0,555.17,400.66
2016,8,13,14,30,95.0,415.0,1.3,29.0,498.0,481.91,351.03
2016,8,13,14,45,91.0,396.0,1.3,29.0,472.5,466.85,341.69
2016,8,13,15,0,87.0,377.0,1.3,29.0,447.0,450.79,331.22
2016,8,13,15,15,138.0,362.0,1.3,28.5,467.0,514.26,378.8
2016,8,13,15,30,189.0,347.0,1.3,28.0,487.0,557.66,411.86
2016,8,13,15,45,154.0,323.0,1.3,28.0,432.0,503.14,373.8
2016,8,13,16,0,119.0,299.0,1.3,28.0,377.0,447.22,334.74
2016,8,13,16,15,59.5,193.5,1.3,28.0,232.5,248.94,189.54
2016,8,13,16,30,0.0,88.0,1.3,28.0,88.0,73.16,52.69
2016,8,13,16,45,0.0,96.5,1.3,28.0,96.5,81.05,59.39
2016,8,13,17,0,0.0,105.0,1.3,28.0,105.0,89.98,66.72
2016,8,13,17,15,0.0,90.5,1.25,27.5,90.5,76.97,56.69
2016,8,13,17,30,0.0,76.0,1.2,27.0,76.0,63.88,46.45
2016,8,13,17,45,0.0,62.5,1.15,27.0,62.5,51.79,36.74
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,40.54,27.55
2016,8,13,18,15,0.0,36.0,1.05,26.5,36.0,29.73,18.62
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,18.95,9.61
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,11.1,2.67
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.41,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.0,4.6,24.0,7.0,5.75,0.0
2016,8,14,6,30,0.0,14.0,4.7,24.0,14.0,11.52,3.51
2016,8,14,6,45,0.0,28.0,4.85,24.5,28.0,23.11,13.86
2016,8,14,7,0,0.0,42.0,5.0,25.0,42.0,34.73,24.07
2016,8,14,7,15,0.0,57.5,5.15,25.0,57.5,47.44,35.16
2016,8,14,7,30,0.0,73.0,5.3,25.0,73.0,59.77,45.76
2016,8,14,7,45,0.0,43.5,5.45,25.5,43.5,35.95,25.23
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,11.54,4.22
2016,8,14,8,15,50.0,118.5,5.75,26.0,144.5,92.84,73.06
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,158.06,127.01
2016,8,14,8,45,58.5,219.0,6.05,26.5,250.0,157.03,125.4
2016,8,14,9,0,17.0,215.0,6.2,27.0,225.0,165.04,131.28
2016,8,14,9,15,127.0,267.0,6.15,27.0,354.5,175.81,139.63
2016,8,14,9,30,237.0,319.0,6.1,27.0,484.0,203.5,161.6
2016,8,14,9,45,164.5,339.5,6.1,27.0,458.0,227.51,167.65
2016,8,14,10,0,92.0,360.0,6.1,27.0,432.0,259.82,193.04
2016,8,14,10,15,51.5,297.0,5.95,27.0,337.5,226.5,168.88
2016,8,14,10,30,11.0,234.0,5.8,27.0,243.0,189.52,142.06
2016,8,14,10,45,5.5,169.5,5.7,27.0,174.0,140.24,104.14
2016,8,14,11,0,0.0,105.0,5.6,27.0,105.0,87.33,63.08
2016,8,14,11,15,6.0,172.0,5.45,27.0,177.5,143.94,106.9
2016,8,14,11,30,12.0,239.0,5.3,27.0,250.0,200.8,150.35
2016,8,14,11,45,14.0,268.5,5.15,27.0,282.0,226.88,170.02
2016,8,14,12,0,16.0,298.0,5.0,27.0,314.0,253.58,190.09
2016,8,14,12,15,11.5,237.5,4.8,27.0,249.5,204.01,152.49
2016,8,14,12,30,7.0,177.0,4.6,27.0,185.0,152.44,113.13
2016,8,14,12,45,55.5,327.0,4.45,27.0,380.5,316.56,238.14
2016,8,14,13,0,104.0,477.0,4.3,27.0,576.0,488.46,363.98
2016,8,14,13,15,95.5,467.0,4.1,27.0,557.5,484.25,360.24
2016,8,14,13,30,87.0,457.0,3.9,27.0,539.0,478.56,356.08
2016,8,14,13,45,113.0,455.5,3.7,27.0,559.5,522.33,388.21
2016,8,14,14,0,139.0,454.0,3.5,27.0,580.0,556.77,413.32
2016,8,14,14,15,76.0,356.5,3.35,27.0,425.5,398.62,298.79
2016,8,14,14,30,13.0,259.0,3.2,27.0,271.0,236.23,177.21
2016,8,14,14,45,26.0,296.0,3.1,27.0,317.5,301.67,227.4
2016,8,14,15,0,39.0,333.0,3.0,27.0,364.0,357.0,268.97
2016,8,14,15,15,32.5,305.0,3.0,27.0,330.0,326.39,246.52
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,274.69,208.32
2016,8,14,15,45,13.0,193.5,3.0,27.0,203.0,182.36,138.17
2016,8,14,16,0,0.0,110.0,3.0,27.0,110.0,92.49,68.01
2016,8,14,16,15,10.5,157.0,3.0,26.5,163.5,147.4,112.27
2016,8,14,16,30,21.0,204.0,3.0,26.0,217.0,208.07,160.71
2016,8,14,16,45,10.5,120.5,3.0,26.0,127.0,114.3,86.91
2016,8,14,17,0,0.0,37.0,3.0,26.0,37.0,30.59,19.33
2016,8,14,17,15,0.0,32.0,2.95,25.5,32.0,26.42,16.08
2016,8,14,17,30,0.0,27.0,2.9,25.0,27.0,22.27,12.75
2016,8,14,17,45,0.0,22.0,2.85,25.0,22.0,18.12,9.35
2016,8,14,18,0,0.0,17.0,2.8,25.0,17.0,13.99,5.91
2016,8,14,18,15,0.0,12.5,2.6,24.5,12.5,10.27,2.8
2016,8,14,18,30,0.0,8.0,2.4,24.0,8.0,6.56,0.0
2016,8,14,18,45,0.0,4.5,2.25,23.5,4.5,3.69,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.85,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,11.5,2.45,22.0,11.5,9.48,0.0
2016,8,15,6,30,0.0,23.0,2.5,22.0,23.0,19.0,9.49
2016,8,15,6,45,0.0,42.5,2.6,22.0,42.5,34.49,23.72
2016,8,15,7,0,0.0,62.0,2.7,22.0,62.0,49.68,37.29
2016,8,15,7,15,2.0,83.5,2.75,22.0,84.5,66.14,51.78
2016,8,15,7,30,4.0,105.0,2.8,22.0,107.0,82.46,65.88
2016,8,15,7,45,2.0,91.0,2.85,22.5,92.0,73.82,58.22
2016,8,15,8,0,0.0,77.0,2.9,23.0,77.0,63.89,49.43
2016,8,15,8,15,0.0,72.5,2.9,23.0,72.5,60.14,46.05
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,56.41,42.69
2016,8,15,8,45,0.0,104.0,2.95,23.5,104.0,85.64,67.1
2016,8,15,9,0,0.0,140.0,3.0,24.0,140.0,112.91,89.43
2016,8,15,9,15,4.5,174.5,2.9,24.0,178.0,138.29,110.05
2016,8,15,9,30,9.0,209.0,2.8,24.0,216.0,162.94,129.84
2016,8,15,9,45,9.5,217.5,2.75,24.0,225.0,170.98,129.78
2016,8,15,10,0,10.0,226.0,2.7,24.0,234.0,179.31,135.77
2016,8,15,10,15,10.5,231.0,2.6,24.0,240.0,185.15,139.94
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,190.96,144.16
2016,8,15,10,45,10.5,225.0,2.45,24.5,234.5,184.43,138.73
2016,8,15,11,0,10.0,214.0,2.4,25.0,223.0,177.39,132.99
2016,8,15,11,15,9.0,198.5,2.3,25.0,206.5,166.19,124.35
2016,8,15,11,30,8.0,183.0,2.2,25.0,190.0,154.47,115.32
2016,8,15,11,45,13.0,252.0,2.15,25.0,264.5,213.28,160.14
2016,8,15,12,0,18.0,321.0,2.1,25.0,339.0,273.01,204.76
2016,8,15,12,15,9.0,219.0,2.05,25.0,228.0,187.32,140.08
2016,8,15,12,30,0.0,117.0,2.0,25.0,117.0,97.85,71.34
2016,8,15,12,45,2.5,138.5,2.0,25.0,141.0,117.78,87.01
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,138.08,102.76
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,145.29,108.35
2016,8,15,13,30,7.0,174.0,1.9,25.0,181.0,152.63,114.07
2016,8,15,13,45,6.0,169.5,1.9,25.0,175.5,148.44,110.91
2016,8,15,14,0,5.0,165.0,1.9,25.0,170.0,144.11,107.66
2016,8,15,14,15,7.0,184.0,1.9,25.0,190.5,162.92,122.36
2016,8,15,14,30,9.0,203.0,1.9,25.0,211.0,182.21,137.37
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.0,173.92,131.13
2016,8,15,15,0,6.0,186.0,1.9,25.0,191.0,165.5,124.85
2016,8,15,15,15,4.0,171.0,1.9,24.5,174.5,150.56,113.72
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,135.46,102.36
2016,8,15,15,45,7.0,184.5,1.95,24.0,189.5,167.79,128.2
2016,8,15,16,0,12.0,213.0,2.0,24.0,221.0,202.36,155.65
2016,8,15,16,15,16.0,207.0,1.95,24.0,217.0,203.0,156.73
2016,8,15,16,30,20.0,201.0,1.9,24.0,213.0,204.07,158.27
2016,8,15,16,45,10.0,155.0,1.9,24.0,161.0,148.75,114.87
2016,8,15,17,0,0.0,109.0,1.9,24.0,109.0,94.09,71.15
2016,8,15,17,15,0.0,94.0,1.85,23.5,94.0,80.63,60.69
2016,8,15,17,30,0.0,79.0,1.8,23.0,79.0,67.07,49.91
2016,8,15,17,45,0.0,64.5,1.75,23.0,64.5,53.93,39.16
2016,8,15,18,0,0.0,50.0,1.7,23.0,50.0,41.38,28.73
2016,8,15,18,15,0.0,36.5,1.65,23.0,36.5,30.15,19.25
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,18.96,9.73
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,10.69,2.19
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.0,2.55,21.0,12.0,10.24,0.0
2016,8,16,6,30,0.0,24.0,2.6,21.0,24.0,19.83,10.1
2016,8,16,6,45,0.5,46.0,2.65,21.5,46.0,36.95,25.83
2016,8,16,7,0,1.0,68.0,2.7,22.0,68.0,53.8,40.81
2016,8,16,7,15,11.0,89.5,2.75,22.0,93.0,70.23,55.29
2016,8,16,7,30,21.0,111.0,2.8,22.0,118.0,86.57,69.41
2016,8,16,7,45,10.5,111.5,2.85,22.5,115.0,88.45,70.75
2016,8,16,8,0,0.0,112.0,2.9,23.0,112.0,89.84,71.56
2016,8,16,8,15,5.5,143.0,2.85,23.0,146.0,112.71,90.62
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,135.07,108.96
2016,8,16,8,45,5.5,146.5,2.8,23.5,149.5,117.08,93.34
2016,8,16,9,0,0.0,119.0,2.8,24.0,119.0,97.31,76.4
2016,8,16,9,15,69.5,221.5,2.7,24.0,269.5,160.62,128.4
2016,8,16,9,30,139.0,324.0,2.6,24.0,420.0,203.83,162.92
2016,8,16,9,45,86.0,315.5,2.55,24.5,376.0,222.7,166.96
2016,8,16,10,0,33.0,307.0,2.5,25.0,332.0,222.05,166.81
2016,8,16,10,15,64.0,352.0,2.35,25.0,404.0,261.8,195.2
2016,8,16,10,30,95.0,397.0,2.2,25.0,476.0,306.38,227.19
2016,8,16,10,45,142.5,418.5,2.1,25.5,542.5,335.39,247.02
2016,8,16,11,0,190.0,440.0,2.0,26.0,609.0,382.84,280.86
2016,8,16,11,15,210.5,433.0,1.9,26.0,624.5,406.7,298.72
2016,8,16,11,30,231.0,426.0,1.8,26.0,640.0,424.11,312.11
2016,8,16,11,45,163.5,446.5,1.7,26.5,599.5,431.0,316.93
2016,8,16,12,0,96.0,467.0,1.6,27.0,559.0,427.21,313.28
2016,8,16,12,15,109.0,475.0,1.55,27.0,580.0,453.73,332.33
2016,8,16,12,30,122.0,483.0,1.5,27.0,601.0,482.39,352.57
2016,8,16,12,45,77.0,437.0,1.5,27.0,511.5,423.9,311.07
2016,8,16,13,0,32.0,391.0,1.5,27.0,422.0,359.52,264.88
2016,8,16,13,15,37.0,398.5,1.55,27.0,434.0,376.68,277.93
2016,8,16,13,30,42.0,406.0,1.6,27.0,446.0,394.44,291.03
2016,8,16,13,45,21.0,234.0,1.7,27.0,254.0,225.42,167.86
2016,8,16,14,0,0.0,62.0,1.8,27.0,62.0,51.85,35.14
2016,8,16,14,15,0.5,101.5,1.85,27.0,102.5,85.64,61.76
2016,8,16,14,30,1.0,141.0,1.9,27.0,143.0,120.12,88.57
2016,8,16,14,45,4.0,170.0,2.0,27.0,174.0,148.71,110.83
2016,8,16,15,0,7.0,199.0,2.1,27.0,205.0,178.29,133.8
2016,8,16,15,15,13.5,230.0,2.2,26.5,240.0,214.62,162.34
2016,8,16,15,30,20.0,261.0,2.3,26.0,275.0,253.09,192.5
2016,8,16,15,45,32.5,263.5,2.4,26.0,285.5,291.8,222.78
2016,8,16,16,0,45.0,266.0,2.5,26.0,296.0,312.77,239.73
2016,8,16,16,15,22.5,205.5,2.5,25.5,220.5,208.15,160.1
2016,8,16,16,30,0.0,145.0,2.5,25.0,145.0,126.75,96.28
2016,8,16,16,45,0.0,126.0,2.55,25.0,126.0,109.54,83.05
2016,8,16,17,0,0.0,107.0,2.6,25.0,107.0,92.19,69.44
2016,8,16,17,15,0.0,92.5,2.45,24.5,92.5,79.22,59.33
2016,8,16,17,30,0.0,78.0,2.3,24.0,78.0,66.16,48.97
2016,8,16,17,45,0.0,63.5,2.2,24.0,63.5,53.0,38.23
2016,8,16,18,0,0.0,49.0,2.1,24.0,49.0,40.54,27.9
2016,8,16,18,15,0.0,36.0,1.95,24.0,36.0,29.74,18.79
2016,8,16,18,30,0.0,23.0,1.8,24.0,23.0,18.96,9.63
2016,8,16,18,45,0.0,13.5,1.7,24.0,13.5,11.11,2.26
2016,8,16,19,0,0.0,4.0,1.6,24.0,4.0,3.41,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.5,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.55,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,10.69,2.71
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,21.03,12.15
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,31.4,21.32
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,43.46,31.9
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,55.21,42.05
2016,8,17,7,45,0.0,93.5,2.95,24.5,93.5,75.56,59.25
2016,8,17,8,0,0.0,120.0,3.1,25.0,120.0,95.46,75.75
2016,8,17,8,15,7.0,149.0,3.15,25.0,152.5,116.79,93.33
2016,8,17,8,30,14.0,178.0,3.2,25.0,185.0,137.71,110.34
2016,8,17,8,45,88.5,226.0,3.25,25.5,279.0,161.26,129.04
2016,8,17,9,0,163.0,274.0,3.3,26.0,373.0,179.68,143.3
2016,8,17,9,15,221.5,291.0,3.3,26.0,437.5,189.58,150.82
2016,8,17,9,30,280.0,308.0,3.3,26.0,502.0,185.33,146.94
2016,8,17,9,45,198.0,336.0,3.3,26.5,478.0,227.1,166.16
2016,8,17,10,0,116.0,364.0,3.3,27.0,454.0,250.83,184.15
2016,8,17,10,15,248.5,361.5,3.3,27.0,564.5,276.55,197.64
2016,8,17,10,30,381.0,359.0,3.3,27.0,675.0,331.1,234.73
2016,8,17,10,45,248.0,396.5,3.3,27.5,605.5,343.19,249.23
2016,8,17,11,0,115.0,434.0,3.3,28.0,536.0,351.45,258.86
2016,8,17,11,15,117.5,447.0,3.3,28.0,553.5,376.1,277.43
2016,8,17,11,30,120.0,460.0,3.3,28.0,571.0,401.46,296.3
2016,8,17,11,45,151.0,470.5,3.3,28.5,612.0,441.04,324.7
2016,8,17,12,0,182.0,481.0,3.3,29.0,653.0,484.22,355.47
2016,8,17,12,15,184.5,484.0,3.3,29.0,659.5,507.09,372.14
2016,8,17,12,30,187.0,487.0,3.3,29.0,666.0,530.0,388.79
2016,8,17,12,45,208.0,483.0,3.3,29.0,681.5,560.67,411.14
2016,8,17,13,0,229.0,479.0,3.3,29.0,697.0,592.31,434.06
2016,8,17,13,15,184.5,475.0,3.25,29.0,649.5,571.66,419.06
2016,8,17,13,30,140.0,471.0,3.2,29.0,602.0,546.76,401.1
2016,8,17,13,45,78.5,382.5,3.2,29.0,455.5,411.79,304.94
2016,8,17,14,0,17.0,294.0,3.2,29.0,309.0,268.03,199.05
2016,8,17,14,15,67.0,355.5,3.15,29.0,413.5,389.55,290.45
2016,8,17,14,30,117.0,417.0,3.1,29.0,518.0,523.47,387.36
2016,8,17,14,45,196.5,394.0,3.1,29.0,554.0,587.4,435.06
2016,8,17,15,0,276.0,371.0,3.1,29.0,590.0,672.29,496.84
2016,8,17,15,15,179.5,350.5,3.05,28.5,490.5,543.97,406.19
2016,8,17,15,30,83.0,330.0,3.0,28.0,391.0,411.24,309.85
2016,8,17,15,45,41.5,233.5,2.95,28.0,264.0,268.21,203.81
2016,8,17,16,0,0.0,137.0,2.9,28.0,137.0,117.14,86.96
2016,8,17,16,15,0.0,143.5,2.8,27.5,143.5,124.06,93.05
2016,8,17,16,30,0.0,150.0,2.7,27.0,150.0,131.81,99.65
2016,8,17,16,45,0.0,100.5,2.65,27.0,100.5,84.93,62.81
2016,8,17,17,0,0.0,51.0,2.6,27.0,51.0,42.22,28.69
2016,8,17,17,15,0.0,44.0,2.45,26.5,44.0,36.38,24.13
2016,8,17,17,30,0.0,37.0,2.3,26.0,37.0,30.55,19.5
2016,8,17,17,45,0.0,30.0,2.15,26.0,30.0,24.74,14.75
2016,8,17,18,0,0.0,23.0,2.0,26.0,23.0,18.94,9.94
2016,8,17,18,15,0.0,17.0,1.9,25.5,17.0,13.98,5.78
2016,8,17,18,30,0.0,11.0,1.8,25.0,11.0,9.03,1.59
2016,8,17,18,45,0.0,6.0,1.75,24.5,6.0,4.92,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.85,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.0,1.3,23.0,5.0,4.27,0.0
2016,8,18,6,30,0.0,10.0,1.4,23.0,10.0,8.21,0.72
2016,8,18,6,45,0.0,20.0,1.55,23.0,20.0,16.47,8.32
2016,8,18,7,0,0.0,30.0,1.7,23.0,30.0,24.75,15.71
2016,8,18,7,15,0.0,42.0,1.75,23.0,42.0,34.71,24.49
2016,8,18,7,30,0.0,54.0,1.8,23.0,54.0,44.69,33.17
2016,8,18,7,45,0.0,92.5,1.9,23.5,92.5,74.81,58.86
2016,8,18,8,0,0.0,131.0,2.0,24.0,131.0,103.03,82.41
2016,8,18,8,15,20.0,166.0,2.05,24.5,176.5,128.23,102.96
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,144.83,116.05
2016,8,18,8,45,96.5,237.0,2.2,25.5,294.5,167.29,133.75
2016,8,18,9,0,153.0,273.0,2.3,26.0,367.0,178.99,142.48
2016,8,18,9,15,160.5,292.5,2.3,26.0,398.0,189.14,150.17
2016,8,18,9,30,168.0,312.0,2.3,26.0,429.0,198.79,157.45
2016,8,18,9,45,214.5,334.0,2.3,26.0,492.5,226.88,165.52
2016,8,18,10,0,261.0,356.0,2.3,26.0,556.0,251.63,179.08
2016,8,18,10,15,231.5,380.5,2.25,26.0,564.5,296.53,213.36
2016,8,18,10,30,202.0,405.0,2.2,26.0,573.0,325.05,236.24
2016,8,18,10,45,241.5,414.0,2.15,26.5,622.0,362.96,263.57
2016,8,18,11,0,281.0,423.0,2.1,27.0,671.0,395.0,287.0
2016,8,18,11,15,272.5,437.0,2.05,27.0,682.5,426.1,311.07
2016,8,18,11,30,264.0,451.0,2.0,27.0,694.0,456.7,334.22
2016,8,18,11,45,249.5,462.0,1.95,27.0,694.5,481.55,352.77
2016,8,18,12,0,235.0,473.0,1.9,27.0,695.0,509.47,372.95
2016,8,18,12,15,241.5,475.0,1.85,27.0,704.5,536.56,392.41
2016,8,18,12,30,248.0,477.0,1.8,27.0,714.0,564.01,411.87
2016,8,18,12,45,226.0,479.5,1.8,27.0,695.0,570.97,416.8
2016,8,18,13,0,204.0,482.0,1.8,27.0,676.0,575.64,420.12
2016,8,18,13,15,140.0,463.5,1.75,27.0,596.0,525.76,384.69
2016,8,18,13,30,76.0,445.0,1.7,27.0,516.0,458.75,336.91
2016,8,18,13,45,53.5,403.0,1.7,27.0,452.5,408.98,301.95
2016,8,18,14,0,31.0,361.0,1.7,27.0,389.0,355.84,263.82
2016,8,18,14,15,189.0,374.5,1.7,27.0,536.5,538.38,399.17
2016,8,18,14,30,347.0,388.0,1.7,27.0,684.0,731.51,533.86
2016,8,18,14,45,444.5,332.5,1.75,27.0,695.0,801.32,582.61
2016,8,18,15,0,542.0,277.0,1.8,27.0,706.0,855.53,622.2
2016,8,18,15,15,393.0,305.0,1.85,27.0,608.0,728.54,536.06
2016,8,18,15,30,244.0,333.0,1.9,27.0,510.0,598.17,445.41
2016,8,18,15,45,144.5,298.5,1.95,27.0,401.5,466.42,351.82
2016,8,18,16,0,45.0,264.0,2.0,27.0,293.0,311.06,236.35
2016,8,18,16,15,348.5,195.0,2.0,26.5,389.5,606.42,464.37
2016,8,18,16,30,652.0,126.0,2.0,26.0,486.0,837.37,629.39
2016,8,18,16,45,326.0,87.0,2.05,26.0,267.0,448.22,351.47
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,39.72,26.6
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,34.3,22.56
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,28.89,18.24
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,23.5,13.81
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,18.11,9.32
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,13.16,5.14
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,8.21,0.94
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,4.51,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.85,0.0
2016,8,18,19,15,0.0,0.5,2.1,24.0,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,14.51,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,26.3,14.41
2016,8,19,6,45,204.5,51.0,2.4,24.5,86.0,38.64,26.81
2016,8,19,7,0,309.0,68.0,2.6,25.0,129.0,51.01,37.86
2016,8,19,7,15,380.5,79.5,2.8,25.0,179.5,58.96,44.98
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,66.74,51.71
2016,8,19,7,45,226.0,96.0,3.2,25.5,165.5,70.94,55.09
2016,8,19,8,0,0.0,101.0,3.4,26.0,101.0,81.82,63.98
2016,8,19,8,15,88.0,160.5,3.5,26.0,206.0,115.09,91.6
2016,8,19,8,30,176.0,220.0,3.6,26.0,311.0,150.49,120.52
2016,8,19,8,45,448.5,167.5,3.7,26.5,431.5,108.15,84.92
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,75.58,57.56
2016,8,19,9,15,739.5,119.0,3.8,27.0,599.0,83.89,64.26
2016,8,19,9,30,758.0,123.0,3.8,27.0,646.0,84.53,64.58
2016,8,19,9,45,491.5,242.5,3.8,27.5,590.0,169.84,114.04
2016,8,19,10,0,225.0,362.0,3.8,28.0,534.0,263.23,188.74
2016,8,19,10,15,269.0,372.0,3.75,28.0,587.5,285.71,203.06
2016,8,19,10,30,313.0,382.0,3.7,28.0,641.0,326.98,233.29
2016,8,19,10,45,304.0,400.5,3.7,28.5,659.5,362.48,261.2
2016,8,19,11,0,295.0,419.0,3.7,29.0,678.0,397.49,288.43
2016,8,19,11,15,230.5,441.5,3.65,29.0,647.5,420.27,307.38
2016,8,19,11,30,166.0,464.0,3.6,29.0,617.0,426.11,312.95
2016,8,19,11,45,253.0,453.0,3.6,29.5,690.0,477.17,349.93
2016,8,19,12,0,340.0,442.0,3.6,30.0,763.0,544.24,398.12
2016,8,19,12,15,250.5,464.0,3.55,30.0,701.5,531.97,389.31
2016,8,19,12,30,161.0,486.0,3.5,30.0,640.0,511.58,374.26
2016,8,19,12,45,249.5,466.5,3.45,30.0,703.5,580.2,424.43
2016,8,19,13,0,338.0,447.0,3.4,30.0,767.0,654.45,477.66
2016,8,19,13,15,388.5,419.5,3.35,30.0,783.5,695.92,507.46
2016,8,19,13,30,439.0,392.0,3.3,30.0,800.0,746.66,543.39
2016,8,19,13,45,246.5,398.0,3.25,30.0,626.0,598.81,438.88
2016,8,19,14,0,54.0,404.0,3.2,30.0,452.0,417.8,307.33
2016,8,19,14,15,119.5,412.0,3.1,29.5,515.0,510.54,376.96
2016,8,19,14,30,185.0,420.0,3.0,29.0,578.0,591.78,436.55
2016,8,19,14,45,261.5,386.0,2.95,29.0,599.0,661.51,487.39
2016,8,19,15,0,338.0,352.0,2.9,29.0,620.0,713.42,525.82
2016,8,19,15,15,535.5,247.0,2.7,29.0,644.5,829.28,609.95
2016,8,19,15,30,733.0,142.0,2.5,29.0,669.0,929.78,677.56
2016,8,19,15,45,716.5,137.0,2.4,29.0,624.0,913.7,666.99
2016,8,19,16,0,700.0,132.0,2.3,29.0,579.0,894.37,655.47
2016,8,19,16,15,676.5,127.0,2.15,28.5,529.5,864.98,638.2
2016,8,19,16,30,653.0,122.0,2.0,28.0,480.0,832.88,619.07
2016,8,19,16,45,628.0,114.0,1.9,28.0,429.0,793.15,593.82
2016,8,19,17,0,603.0,106.0,1.8,28.0,378.0,751.32,566.83
2016,8,19,17,15,560.0,99.0,1.7,27.5,324.5,692.0,528.09
2016,8,19,17,30,517.0,92.0,1.6,27.0,271.0,631.96,487.64
2016,8,19,17,45,461.5,81.5,1.55,27.0,219.5,548.72,427.88
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,476.92,374.0
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,375.0,294.97
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,279.67,215.8
2016,8,19,18,45,121.0,26.0,1.7,26.0,41.5,164.02,96.52
2016,8,19,19,0,16.0,8.0,1.8,26.0,9.0,18.08,0.0
2016,8,19,19,15,8.0,4.0,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,15.5,2.0,24.0,15.5,12.75,5.09
2016,8,20,7,0,0.0,24.0,2.1,24.0,24.0,19.77,11.34
2016,8,20,7,15,0.0,33.5,2.15,24.0,33.5,27.64,18.27
2016,8,20,7,30,0.0,43.0,2.2,24.0,43.0,35.53,25.13
2016,8,20,7,45,0.0,45.5,2.3,24.5,45.5,37.61,26.81
2016,8,20,8,0,0.0,48.0,2.4,25.0,48.0,39.7,28.45
2016,8,20,8,15,0.0,72.5,2.5,25.0,72.5,60.14,45.7
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,79.92,62.17
2016,8,20,8,45,0.0,106.0,2.75,25.5,106.0,87.12,67.79
2016,8,20,9,0,0.0,115.0,2.9,26.0,115.0,94.25,73.32
2016,8,20,9,15,0.0,123.0,2.9,26.0,123.0,100.57,78.28
2016,8,20,9,30,0.0,131.0,2.9,26.0,131.0,106.82,83.18
2016,8,20,9,45,4.5,173.5,2.95,26.0,177.0,139.15,104.41
2016,8,20,10,0,9.0,216.0,3.0,26.0,223.0,171.84,129.18
2016,8,20,10,15,9.5,219.5,2.95,26.0,227.5,176.42,132.33
2016,8,20,10,30,10.0,223.0,2.9,26.0,232.0,180.94,135.58
2016,8,20,10,45,10.0,223.0,2.9,26.5,232.0,182.65,136.48
2016,8,20,11,0,10.0,223.0,2.9,27.0,232.0,184.24,137.32
2016,8,20,11,15,11.5,236.5,2.85,27.0,247.0,196.86,146.8
2016,8,20,11,30,13.0,250.0,2.8,27.0,262.0,209.82,156.5
2016,8,20,11,45,13.5,262.5,2.8,27.0,275.5,221.8,165.47
2016,8,20,12,0,14.0,275.0,2.8,27.0,289.0,234.02,174.6
2016,8,20,12,15,17.5,308.5,2.7,27.0,325.5,265.34,197.94
2016,8,20,12,30,21.0,342.0,2.6,27.0,362.0,297.61,221.75
2016,8,20,12,45,15.0,266.0,2.55,27.0,280.0,233.11,173.77
2016,8,20,13,0,9.0,190.0,2.5,27.0,198.0,166.33,123.52
2016,8,20,13,15,8.5,187.0,2.45,27.0,194.5,164.22,122.09
2016,8,20,13,30,8.0,184.0,2.4,27.0,191.0,161.97,120.45
2016,8,20,13,45,9.0,202.5,2.35,27.0,211.0,179.45,133.89
2016,8,20,14,0,10.0,221.0,2.3,27.0,231.0,197.31,147.55
2016,8,20,14,15,5.0,135.5,2.15,27.0,140.5,118.95,87.62
2016,8,20,14,30,0.0,50.0,2.0,27.0,50.0,41.7,27.37
2016,8,20,14,45,3.5,125.0,1.95,27.0,128.0,108.74,80.15
2016,8,20,15,0,7.0,200.0,1.9,27.0,206.0,179.32,134.7
2016,8,20,15,15,11.5,222.5,1.75,26.5,231.5,205.82,155.43
2016,8,20,15,30,16.0,245.0,1.6,26.0,257.0,233.84,177.42
2016,8,20,15,45,8.0,130.0,1.45,26.0,136.0,118.4,88.63
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,12.42,4.38
2016,8,20,16,15,42.0,124.5,1.15,25.5,147.5,158.17,122.7
2016,8,20,16,30,84.0,234.0,1.0,25.0,280.0,328.12,254.23
2016,8,20,16,45,58.0,201.5,0.85,25.0,232.0,268.57,207.96
