Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,0,32.0,169.0,0.7,25.0,184.0,208.61,161.76
2016,8,20,17,15,25.5,146.5,0.6,25.0,157.5,180.21,140.1
2016,8,20,17,30,19.0,124.0,0.5,25.0,131.0,136.79,105.98
2016,8,20,17,45,9.5,101.0,0.4,25.0,104.5,106.34,81.44
2016,8,20,18,0,0.0,78.0,0.3,25.0,78.0,75.76,56.26
2016,8,20,18,15,0.0,55.5,0.35,24.5,55.5,53.26,37.73
2016,8,20,18,30,0.0,33.0,0.4,24.0,33.0,29.05,17.52
2016,8,20,18,45,0.0,16.5,0.45,24.0,16.5,13.61,2.13
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.55,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,10.69,2.39
2016,8,21,6,45,0.0,25.5,2.6,21.0,25.5,21.04,12.25
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,31.4,21.59
2016,8,21,7,15,0.0,53.0,2.55,21.0,53.0,43.88,32.67
2016,8,21,7,30,0.0,68.0,2.5,21.0,68.0,55.87,43.17
2016,8,21,7,45,0.0,48.0,2.5,21.5,48.0,39.69,28.98
2016,8,21,8,0,0.0,28.0,2.5,22.0,28.0,23.11,14.46
2016,8,21,8,15,0.0,63.0,2.55,22.0,63.0,52.21,39.5
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,80.67,63.6
2016,8,21,8,45,3.5,142.5,2.65,22.5,145.0,114.07,91.31
2016,8,21,9,0,7.0,187.0,2.7,23.0,192.0,145.99,117.27
2016,8,21,9,15,26.0,236.0,2.6,23.5,254.5,168.03,134.67
2016,8,21,9,30,45.0,285.0,2.5,24.0,317.0,195.98,156.61
2016,8,21,9,45,47.5,306.0,2.45,24.5,341.0,214.01,161.57
2016,8,21,10,0,50.0,327.0,2.4,25.0,365.0,234.93,175.98
2016,8,21,10,15,38.5,322.5,2.1,25.0,352.5,238.89,178.83
2016,8,21,10,30,27.0,318.0,1.8,25.0,340.0,240.49,180.13
2016,8,21,10,45,31.5,341.0,1.5,25.5,367.5,263.01,196.12
2016,8,21,11,0,36.0,364.0,1.2,26.0,395.0,286.73,212.65
2016,8,21,11,15,57.0,401.0,0.95,26.0,452.5,328.21,242.01
2016,8,21,11,30,78.0,438.0,0.7,26.0,510.0,373.33,273.27
2016,8,21,11,45,82.0,448.0,0.45,26.0,524.5,393.66,286.31
2016,8,21,12,0,86.0,458.0,0.2,26.0,539.0,414.67,299.48
2016,8,21,12,15,126.5,471.0,0.5,26.0,591.0,460.71,333.82
2016,8,21,12,30,167.0,484.0,0.8,26.0,643.0,514.24,373.17
2016,8,21,12,45,178.0,482.5,1.1,26.0,651.0,538.69,392.11
2016,8,21,13,0,189.0,481.0,1.4,26.0,659.0,563.47,411.4
2016,8,21,13,15,148.0,470.0,1.55,26.0,609.0,538.18,394.26
2016,8,21,13,30,107.0,459.0,1.7,26.0,559.0,498.0,366.65
2016,8,21,13,45,113.5,450.5,1.9,26.0,554.0,519.1,383.05
2016,8,21,14,0,120.0,442.0,2.1,26.0,549.0,529.09,391.4
2016,8,21,14,15,72.5,381.0,2.2,26.0,445.0,420.07,313.64
2016,8,21,14,30,25.0,320.0,2.3,26.0,341.0,321.07,241.05
2016,8,21,14,45,64.5,346.5,2.45,26.0,398.0,391.31,295.17
2016,8,21,15,0,104.0,373.0,2.6,26.0,455.0,465.15,350.68
2016,8,21,15,15,70.5,331.0,2.6,25.5,385.0,393.86,298.8
2016,8,21,15,30,37.0,289.0,2.6,25.0,315.0,320.46,244.63
2016,8,21,15,45,49.5,280.0,2.65,25.0,312.5,328.77,252.44
2016,8,21,16,0,62.0,271.0,2.7,25.0,310.0,337.37,260.26
2016,8,21,16,15,87.0,253.5,2.65,25.0,303.5,348.39,270.47
2016,8,21,16,30,112.0,236.0,2.6,25.0,297.0,379.92,296.07
2016,8,21,16,45,69.5,200.5,2.55,25.0,237.0,278.97,218.57
2016,8,21,17,0,27.0,165.0,2.5,25.0,177.0,199.07,155.58
2016,8,21,17,15,22.0,142.5,2.35,24.5,151.5,156.12,122.21
2016,8,21,17,30,17.0,120.0,2.2,24.0,126.0,130.43,101.93
2016,8,21,17,45,8.5,98.5,2.1,24.0,101.5,102.73,79.19
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,75.01,56.03
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,53.2,37.82
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,29.63,17.95
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,13.62,1.21
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,2.5,2.35,24.0,2.5,2.05,0.0
2016,8,22,7,30,0.0,3.0,2.4,24.0,3.0,2.46,0.0
2016,8,22,7,45,0.0,22.5,2.45,24.5,22.5,18.54,10.39
2016,8,22,8,0,0.0,42.0,2.5,25.0,42.0,34.72,24.2
2016,8,22,8,15,18.0,119.0,2.6,25.5,128.5,95.83,75.69
2016,8,22,8,30,36.0,196.0,2.7,26.0,215.0,141.71,113.23
2016,8,22,8,45,18.0,118.0,2.85,26.5,127.5,92.6,72.02
2016,8,22,9,0,0.0,40.0,3.0,27.0,40.0,33.15,22.21
2016,8,22,9,15,44.5,175.0,3.05,27.0,205.5,131.55,103.45
2016,8,22,9,30,89.0,310.0,3.1,27.0,371.0,209.49,165.85
2016,8,22,9,45,113.5,336.5,3.2,27.5,419.5,220.2,162.86
2016,8,22,10,0,138.0,363.0,3.3,28.0,468.0,251.89,183.49
2016,8,22,10,15,234.5,368.5,3.35,28.0,557.5,289.38,207.07
2016,8,22,10,30,331.0,374.0,3.4,28.0,647.0,325.96,231.67
2016,8,22,10,45,384.0,365.5,3.45,28.0,693.5,365.0,261.24
2016,8,22,11,0,437.0,357.0,3.5,28.0,740.0,401.16,289.58
2016,8,22,11,15,287.0,408.0,3.5,28.0,662.0,413.02,302.73
2016,8,22,11,30,137.0,459.0,3.5,28.0,584.0,408.84,301.77
2016,8,22,11,45,292.0,428.0,3.55,28.5,699.5,480.4,353.9
2016,8,22,12,0,447.0,397.0,3.6,29.0,815.0,570.45,419.18
2016,8,22,12,15,271.5,432.5,3.6,29.0,687.5,521.68,384.16
2016,8,22,12,30,96.0,468.0,3.6,29.0,560.0,452.14,332.89
2016,8,22,12,45,480.0,297.0,3.6,29.0,749.5,613.02,455.34
2016,8,22,13,0,864.0,126.0,3.6,29.0,939.0,779.2,577.21
2016,8,22,13,15,861.5,125.5,3.6,29.0,928.0,814.42,600.31
2016,8,22,13,30,859.0,125.0,3.6,29.0,917.0,846.83,622.29
2016,8,22,13,45,514.5,285.5,3.6,29.0,757.0,741.44,546.66
2016,8,22,14,0,170.0,446.0,3.6,29.0,597.0,578.3,425.62
2016,8,22,14,15,162.0,431.0,3.6,29.0,571.5,569.31,420.68
2016,8,22,14,30,154.0,416.0,3.6,29.0,546.0,558.63,413.82
2016,8,22,14,45,165.0,397.0,3.6,29.0,531.5,560.7,416.63
2016,8,22,15,0,176.0,378.0,3.6,29.0,517.0,561.74,418.77
2016,8,22,15,15,485.5,245.0,3.6,29.0,597.5,776.53,579.31
2016,8,22,15,30,795.0,112.0,3.6,29.0,678.0,949.32,699.11
2016,8,22,15,45,773.5,111.5,3.6,29.0,631.0,932.85,688.63
2016,8,22,16,0,752.0,111.0,3.6,29.0,584.0,913.02,677.46
2016,8,22,16,15,730.0,107.0,3.4,28.5,534.0,885.39,661.22
2016,8,22,16,30,708.0,103.0,3.2,28.0,484.0,861.08,647.22
2016,8,22,16,45,672.5,99.5,3.05,28.0,430.5,815.98,617.75
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,769.08,586.71
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,709.34,546.71
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,648.96,504.96
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,565.96,444.01
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,478.8,377.3
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,374.37,295.13
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,277.45,212.45
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,143.11,53.34
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,13.23,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,24.11,11.64
2016,8,23,6,45,223.0,47.5,3.9,24.5,83.5,36.19,24.6
2016,8,23,7,0,329.0,64.0,4.0,25.0,127.0,48.3,35.49
2016,8,23,7,15,164.5,58.5,4.2,25.0,90.0,45.0,33.03
2016,8,23,7,30,0.0,53.0,4.4,25.0,53.0,43.86,32.14
2016,8,23,7,45,0.0,34.0,4.6,25.5,34.0,28.06,18.49
2016,8,23,8,0,0.0,15.0,4.8,26.0,15.0,12.36,4.94
2016,8,23,8,15,145.5,109.0,4.9,26.0,182.5,77.59,60.28
2016,8,23,8,30,291.0,203.0,5.0,26.0,350.0,135.97,108.75
2016,8,23,8,45,220.5,236.0,5.1,26.5,355.0,160.46,128.25
2016,8,23,9,0,150.0,269.0,5.2,27.0,360.0,176.84,140.9
2016,8,23,9,15,463.5,194.0,5.2,27.5,505.0,119.25,93.21
2016,8,23,9,30,777.0,119.0,5.2,28.0,650.0,82.71,62.86
2016,8,23,9,45,799.5,117.5,5.2,28.5,695.0,117.07,65.79
2016,8,23,10,0,822.0,116.0,5.2,29.0,740.0,170.59,94.26
2016,8,23,10,15,832.5,118.5,5.2,29.0,776.5,235.56,142.48
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,292.01,188.98
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,347.17,235.86
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,402.92,283.18
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,457.59,329.52
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,511.65,374.28
2016,8,23,11,45,880.5,121.0,5.2,30.5,934.0,563.59,415.55
2016,8,23,12,0,883.0,122.0,5.2,31.0,948.0,614.29,454.64
2016,8,23,12,15,884.5,122.5,5.2,31.0,954.0,662.56,491.85
2016,8,23,12,30,886.0,123.0,5.2,31.0,960.0,709.13,526.99
2016,8,23,12,45,886.0,122.5,5.2,31.0,957.0,751.89,558.78
2016,8,23,13,0,886.0,122.0,5.2,31.0,954.0,792.37,587.37
2016,8,23,13,15,883.5,121.5,5.15,31.0,943.0,828.32,611.84
2016,8,23,13,30,881.0,121.0,5.1,31.0,932.0,861.38,634.27
2016,8,23,13,45,877.0,120.5,5.1,31.0,912.5,890.09,654.0
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,915.52,671.6
2016,8,23,14,15,866.5,118.5,5.05,31.0,865.5,934.28,684.49
2016,8,23,14,30,860.0,117.0,5.0,31.0,838.0,949.45,695.12
2016,8,23,14,45,843.5,119.0,4.95,31.0,802.0,954.95,699.47
2016,8,23,15,0,827.0,121.0,4.9,31.0,766.0,969.04,709.75
2016,8,23,15,15,814.5,118.5,4.8,30.5,725.0,966.54,710.2
2016,8,23,15,30,802.0,116.0,4.7,30.0,684.0,960.34,708.46
2016,8,23,15,45,781.0,114.5,4.65,30.0,637.0,943.21,698.48
2016,8,23,16,0,760.0,113.0,4.6,30.0,590.0,922.65,686.49
2016,8,23,16,15,737.5,109.0,4.35,29.5,539.0,894.44,669.79
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,869.86,655.54
2016,8,23,16,45,679.5,101.5,3.9,29.0,433.5,824.66,625.74
2016,8,23,17,0,644.0,98.0,3.7,29.0,379.0,777.58,594.3
2016,8,23,17,15,600.0,91.0,3.4,28.5,324.5,716.55,552.92
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,654.86,509.77
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.0,570.75,448.36
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,483.48,381.71
2016,8,23,18,15,323.0,54.0,2.55,26.5,114.0,375.24,295.88
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,274.92,209.46
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,140.41,34.27
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.5,2.75,23.0,22.0,11.52,0.0
2016,8,24,6,30,221.0,27.0,3.0,23.0,44.0,22.31,10.07
2016,8,24,6,45,342.5,38.0,3.3,23.5,90.5,30.8,20.18
2016,8,24,7,0,464.0,49.0,3.6,24.0,137.0,39.19,27.88
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.5,44.32,32.51
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,49.4,36.89
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,51.32,38.4
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,58.06,43.93
2016,8,24,8,15,743.5,75.0,4.3,26.0,414.0,60.3,45.66
2016,8,24,8,30,774.0,79.0,4.3,26.0,469.0,62.48,47.3
2016,8,24,8,45,799.5,80.5,4.35,26.5,522.0,62.78,47.27
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,72.59,55.15
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.5,74.11,56.1
2016,8,24,9,30,856.0,87.0,4.4,28.0,672.0,75.48,56.94
2016,8,24,9,45,868.5,89.0,4.4,28.5,715.0,113.52,61.63
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,171.08,92.3
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,228.89,134.83
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,287.29,183.07
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,345.32,232.48
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,403.21,281.61
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,459.21,328.95
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,514.39,374.46
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,567.73,416.54
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,619.01,455.69
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,667.2,492.39
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,713.47,526.82
2016,8,24,12,45,678.5,254.0,4.2,31.0,892.5,720.15,528.71
2016,8,24,13,0,450.0,397.0,4.2,31.0,819.0,702.74,512.94
2016,8,24,13,15,673.0,254.5,4.15,31.0,876.5,789.79,578.68
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,865.43,632.37
2016,8,24,13,45,889.5,112.0,4.1,31.0,913.5,892.61,650.51
2016,8,24,14,0,883.0,112.0,4.1,31.0,893.0,916.36,666.71
2016,8,24,14,15,542.0,261.5,4.05,31.0,736.0,787.49,577.83
2016,8,24,14,30,201.0,411.0,4.0,31.0,579.0,598.53,439.8
2016,8,24,14,45,514.5,265.0,3.95,31.0,671.0,800.38,589.72
2016,8,24,15,0,828.0,119.0,3.9,31.0,763.0,955.0,695.95
2016,8,24,15,15,541.0,220.5,3.85,30.5,632.0,804.41,595.19
2016,8,24,15,30,254.0,322.0,3.8,30.0,501.0,617.98,461.04
2016,8,24,15,45,509.0,216.0,3.75,30.0,543.5,782.92,585.98
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,922.33,682.99
2016,8,24,16,15,741.0,106.0,3.5,29.5,535.0,893.55,664.94
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,868.07,650.27
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,825.2,622.2
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,780.36,592.47
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.0,720.72,552.22
2016,8,24,17,30,570.0,79.0,2.3,28.0,267.0,660.43,510.25
2016,8,24,17,45,500.5,71.5,2.05,27.5,213.0,575.25,448.51
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,491.6,385.03
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,379.66,297.22
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,280.92,211.99
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,141.12,9.52
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,11.1,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.45,9.09
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,32.08,21.23
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,42.42,30.62
2016,8,25,7,15,498.5,62.0,2.1,24.0,186.0,48.55,36.22
2016,8,25,7,30,570.0,71.0,2.2,24.0,239.0,54.57,41.49
2016,8,25,7,45,616.5,77.5,2.3,24.5,294.5,58.31,44.56
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,61.95,47.43
2016,8,25,8,15,434.0,148.5,2.4,25.0,333.0,100.83,80.04
2016,8,25,8,30,205.0,213.0,2.4,25.0,316.0,146.98,118.04
2016,8,25,8,45,492.0,156.5,2.4,25.5,440.5,102.64,80.66
2016,8,25,9,0,779.0,100.0,2.4,26.0,565.0,74.32,56.77
2016,8,25,9,15,796.5,103.5,2.35,26.5,613.0,75.23,57.24
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,76.03,57.6
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.0,121.38,69.29
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,176.49,98.03
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.5,232.92,139.13
2016,8,25,10,30,864.0,112.0,2.1,28.0,820.0,290.02,185.71
2016,8,25,10,45,872.0,113.0,2.05,28.5,849.5,346.63,233.13
2016,8,25,11,0,880.0,114.0,2.0,29.0,879.0,403.36,280.32
2016,8,25,11,15,884.5,115.0,1.95,29.0,900.5,458.54,325.93
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,513.02,369.7
2016,8,25,11,45,893.0,115.0,1.9,29.5,935.5,564.9,409.64
2016,8,25,12,0,897.0,114.0,1.9,30.0,949.0,615.57,447.35
2016,8,25,12,15,897.5,114.5,1.9,30.0,954.0,663.79,483.05
2016,8,25,12,30,898.0,115.0,1.9,30.0,959.0,710.13,516.53
2016,8,25,12,45,897.5,114.5,1.9,30.0,955.5,752.87,546.82
2016,8,25,13,0,897.0,114.0,1.9,30.0,952.0,793.2,573.67
2016,8,25,13,15,894.0,113.5,1.9,30.0,940.0,828.92,596.89
2016,8,25,13,30,891.0,113.0,1.9,30.0,928.0,861.66,618.12
2016,8,25,13,45,886.5,111.5,1.9,30.0,908.0,889.03,635.88
2016,8,25,14,0,882.0,110.0,1.9,30.0,888.0,912.98,651.54
2016,8,25,14,15,875.5,109.0,1.9,30.0,860.0,932.1,664.23
2016,8,25,14,30,869.0,108.0,1.9,30.0,832.0,947.62,674.8
2016,8,25,14,45,512.5,241.0,1.95,30.0,663.5,773.17,560.91
2016,8,25,15,0,156.0,374.0,2.0,30.0,495.0,538.33,394.38
2016,8,25,15,15,160.0,352.0,2.0,30.0,470.5,527.74,389.77
2016,8,25,15,30,164.0,330.0,2.0,30.0,446.0,515.86,382.87
2016,8,25,15,45,176.0,305.5,2.0,30.0,422.0,507.8,378.99
2016,8,25,16,0,188.0,281.0,2.0,30.0,398.0,498.31,374.15
2016,8,25,16,15,174.0,256.0,1.9,29.5,357.0,460.87,348.87
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,422.3,322.51
2016,8,25,16,45,350.5,174.0,1.75,28.5,332.5,560.6,430.75
2016,8,25,17,0,541.0,117.0,1.7,28.0,349.0,700.64,533.81
2016,8,25,17,15,554.5,96.5,1.55,27.5,305.5,679.22,519.06
2016,8,25,17,30,568.0,76.0,1.4,27.0,262.0,653.83,502.16
2016,8,25,17,45,503.5,68.0,1.3,27.0,208.5,572.67,443.32
2016,8,25,18,0,439.0,60.0,1.2,27.0,155.0,493.05,383.12
2016,8,25,18,15,342.0,47.5,1.2,26.5,108.0,384.2,298.56
2016,8,25,18,30,245.0,35.0,1.2,26.0,61.0,281.25,209.9
2016,8,25,18,45,122.5,17.5,1.2,25.5,30.5,139.25,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,21.17,8.48
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,33.95,22.77
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,46.8,34.34
2016,8,26,7,15,381.5,74.5,1.0,24.0,170.5,55.6,42.25
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,64.19,49.72
2016,8,26,7,45,505.0,96.0,1.05,24.5,274.5,71.43,55.73
2016,8,26,8,0,556.0,105.0,1.1,25.0,328.0,76.23,59.5
2016,8,26,8,15,592.5,112.5,1.0,25.0,381.5,79.55,62.06
2016,8,26,8,30,629.0,120.0,0.9,25.0,435.0,82.7,64.44
2016,8,26,8,45,658.0,124.5,0.85,25.5,486.0,83.53,64.74
2016,8,26,9,0,687.0,129.0,0.8,26.0,537.0,84.31,65.01
2016,8,26,9,15,707.0,133.5,0.7,26.5,584.5,84.85,65.08
2016,8,26,9,30,727.0,138.0,0.6,27.0,632.0,85.28,65.07
2016,8,26,9,45,415.0,246.0,0.5,27.5,532.0,163.48,111.69
2016,8,26,10,0,103.0,354.0,0.4,28.0,432.0,255.21,184.87
2016,8,26,10,15,441.5,252.5,0.45,28.0,610.0,235.27,155.63
2016,8,26,10,30,780.0,151.0,0.5,28.0,788.0,287.46,184.31
2016,8,26,10,45,548.5,278.5,0.6,28.0,735.0,350.23,241.36
2016,8,26,11,0,317.0,406.0,0.7,28.0,682.0,396.33,282.19
2016,8,26,11,15,364.5,396.0,0.8,28.0,720.5,437.19,312.61
2016,8,26,11,30,412.0,386.0,0.9,28.0,759.0,476.62,342.33
2016,8,26,11,45,414.0,392.0,1.0,28.5,772.0,514.81,370.32
2016,8,26,12,0,416.0,398.0,1.1,29.0,785.0,553.04,397.72
2016,8,26,12,15,438.0,398.5,1.2,29.0,808.0,599.72,431.28
2016,8,26,12,30,460.0,399.0,1.3,29.0,831.0,647.76,465.29
2016,8,26,12,45,465.5,396.5,1.4,29.0,832.5,682.51,489.99
2016,8,26,13,0,471.0,394.0,1.5,29.0,834.0,716.27,513.92
2016,8,26,13,15,648.5,271.0,1.55,29.0,868.0,783.75,563.75
2016,8,26,13,30,826.0,148.0,1.6,29.0,902.0,847.73,609.14
2016,8,26,13,45,821.0,147.0,1.7,29.0,882.5,874.89,627.5
2016,8,26,14,0,816.0,146.0,1.8,29.0,863.0,898.73,644.21
2016,8,26,14,15,808.5,144.0,1.9,29.0,835.5,915.85,656.76
2016,8,26,14,30,801.0,142.0,2.0,29.0,808.0,929.37,667.23
2016,8,26,14,45,796.0,137.0,2.1,29.0,775.0,938.5,675.08
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,943.98,680.79
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.0,939.63,681.24
2016,8,26,15,30,764.0,126.0,2.3,28.0,660.0,931.64,679.56
2016,8,26,15,45,539.0,192.5,2.35,28.0,556.5,785.25,583.99
2016,8,26,16,0,314.0,259.0,2.4,28.0,453.0,619.8,466.85
2016,8,26,16,15,288.0,239.0,2.35,27.5,405.0,575.07,438.11
2016,8,26,16,30,262.0,219.0,2.3,27.0,357.0,529.05,407.01
2016,8,26,16,45,251.0,194.5,2.25,27.0,314.5,490.79,380.7
2016,8,26,17,0,240.0,170.0,2.2,27.0,272.0,451.11,352.79
2016,8,26,17,15,224.0,147.0,2.1,26.5,231.5,407.61,321.69
2016,8,26,17,30,208.0,124.0,2.0,26.0,191.0,363.38,289.04
2016,8,26,17,45,182.0,101.5,1.9,26.0,151.5,310.6,247.67
2016,8,26,18,0,156.0,79.0,1.8,26.0,112.0,258.02,204.99
2016,8,26,18,15,114.0,57.0,1.8,25.5,77.5,193.62,151.37
2016,8,26,18,30,72.0,35.0,1.8,25.0,43.0,114.63,83.31
2016,8,26,18,45,36.0,17.5,1.85,25.0,21.5,54.28,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,11.1,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.12,7.31
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.5,32.21,21.28
2016,8,27,7,0,341.0,58.0,0.9,24.0,121.0,44.07,32.01
2016,8,27,7,15,412.5,69.5,0.9,24.0,171.5,52.27,39.4
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,61.92,47.78
2016,8,27,7,45,532.0,89.5,0.9,24.5,276.0,66.72,51.72
2016,8,27,8,0,580.0,98.0,0.9,25.0,330.0,71.35,55.37
2016,8,27,8,15,615.5,104.5,0.75,25.5,383.0,74.19,57.43
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,76.9,59.32
2016,8,27,8,45,679.0,115.5,0.45,26.5,487.5,78.02,59.87
2016,8,27,9,0,707.0,120.0,0.3,27.0,539.0,79.07,60.35
2016,8,27,9,15,726.5,124.5,0.4,27.0,586.5,79.86,60.82
2016,8,27,9,30,746.0,129.0,0.5,27.0,634.0,88.93,68.06
2016,8,27,9,45,757.5,134.0,0.6,27.5,675.5,121.86,71.86
2016,8,27,10,0,769.0,139.0,0.7,28.0,717.0,175.99,100.33
2016,8,27,10,15,780.0,141.5,0.8,28.0,753.0,229.82,138.82
2016,8,27,10,30,791.0,144.0,0.9,28.0,789.0,284.8,182.83
2016,8,27,10,45,796.5,147.5,1.05,28.5,817.5,339.76,228.26
2016,8,27,11,0,802.0,151.0,1.2,29.0,846.0,394.83,273.61
2016,8,27,11,15,807.5,152.5,1.3,29.0,867.5,448.41,317.47
2016,8,27,11,30,813.0,154.0,1.4,29.0,889.0,501.65,360.05
2016,8,27,11,45,819.5,153.0,1.5,29.0,903.5,553.01,400.22
2016,8,27,12,0,826.0,152.0,1.6,29.0,918.0,603.64,438.87
2016,8,27,12,15,827.5,152.0,1.65,29.0,923.0,650.97,474.01
2016,8,27,12,30,829.0,152.0,1.7,29.0,928.0,696.66,507.22
2016,8,27,12,45,826.5,153.0,1.8,29.0,924.5,738.46,537.49
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,777.9,565.71
2016,8,27,13,15,821.0,153.0,1.95,29.0,909.0,812.56,589.28
2016,8,27,13,30,818.0,152.0,2.0,29.0,897.0,844.33,610.55
2016,8,27,13,45,649.5,251.0,2.05,29.0,834.0,829.25,599.29
2016,8,27,14,0,481.0,350.0,2.1,29.0,771.0,794.29,573.31
2016,8,27,14,15,290.5,374.5,2.1,29.0,626.5,649.15,473.52
2016,8,27,14,30,100.0,399.0,2.1,29.0,482.0,473.02,348.14
2016,8,27,14,45,430.0,273.0,2.15,29.0,606.5,726.1,534.94
2016,8,27,15,0,760.0,147.0,2.2,29.0,731.0,929.04,673.36
2016,8,27,15,15,745.5,144.0,2.15,29.0,690.5,923.55,668.79
2016,8,27,15,30,731.0,141.0,2.1,29.0,650.0,921.84,668.87
2016,8,27,15,45,708.5,138.0,2.1,29.0,603.0,901.88,657.69
2016,8,27,16,0,686.0,135.0,2.1,29.0,556.0,878.71,644.63
2016,8,27,16,15,660.5,129.5,2.0,28.5,506.0,846.6,625.97
2016,8,27,16,30,635.0,124.0,1.9,28.0,456.0,811.8,605.39
2016,8,27,16,45,602.0,117.0,1.85,28.0,403.5,765.55,575.94
2016,8,27,17,0,569.0,110.0,1.8,28.0,351.0,717.45,544.69
2016,8,27,17,15,523.0,101.0,1.65,27.5,297.5,653.42,501.6
2016,8,27,17,30,477.0,92.0,1.5,27.0,244.0,582.05,451.71
2016,8,27,17,45,414.0,80.0,1.4,26.5,192.5,501.61,393.15
2016,8,27,18,0,351.0,68.0,1.3,26.0,141.0,423.94,333.59
2016,8,27,18,15,259.5,51.5,1.3,25.5,96.5,320.11,250.08
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,223.58,163.31
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,76.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.34,6.31
2016,8,28,6,45,221.5,42.5,2.1,22.5,76.0,32.53,21.58
2016,8,28,7,0,319.0,60.0,2.3,23.0,118.0,45.43,33.27
2016,8,28,7,15,390.0,72.0,2.35,23.5,168.5,53.92,40.88
2016,8,28,7,30,461.0,84.0,2.4,24.0,219.0,62.21,48.04
2016,8,28,7,45,512.0,93.0,2.45,24.5,272.5,69.32,53.97
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,74.23,57.86
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.0,77.28,60.11
2016,8,28,8,30,635.0,116.0,2.7,26.0,432.0,80.19,62.18
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.0,80.86,62.37
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,81.5,62.55
2016,8,28,9,15,717.0,128.0,2.95,27.0,583.0,81.9,62.66
2016,8,28,9,30,737.0,132.0,3.0,27.0,630.0,82.2,62.72
2016,8,28,9,45,758.0,132.0,3.15,27.5,673.5,119.84,70.98
2016,8,28,10,0,779.0,132.0,3.3,28.0,717.0,171.9,97.65
2016,8,28,10,15,789.5,134.5,3.35,28.0,753.0,226.23,137.11
2016,8,28,10,30,800.0,137.0,3.4,28.0,789.0,281.64,182.33
2016,8,28,10,45,811.5,137.0,3.45,28.5,818.5,336.49,228.46
2016,8,28,11,0,823.0,137.0,3.5,29.0,848.0,392.03,275.07
2016,8,28,11,15,828.5,138.0,3.5,29.0,869.5,449.07,322.54
2016,8,28,11,30,834.0,139.0,3.5,29.0,891.0,501.42,365.5
2016,8,28,11,45,573.0,291.5,3.55,29.0,812.0,523.68,384.89
2016,8,28,12,0,312.0,444.0,3.6,29.0,733.0,529.46,389.05
2016,8,28,12,15,568.0,299.0,3.65,29.0,828.0,606.13,447.96
2016,8,28,12,30,824.0,154.0,3.7,29.0,923.0,694.54,515.46
2016,8,28,12,45,825.0,152.5,3.75,29.0,920.0,736.56,546.28
2016,8,28,13,0,826.0,151.0,3.8,29.0,917.0,776.37,575.33
2016,8,28,13,15,823.0,150.0,3.8,29.0,905.5,811.0,599.32
2016,8,28,13,30,820.0,149.0,3.8,29.0,894.0,842.72,620.96
2016,8,28,13,45,817.5,146.0,3.85,29.0,874.5,869.89,639.79
2016,8,28,14,0,815.0,143.0,3.9,29.0,855.0,893.79,656.53
2016,8,28,14,15,808.0,141.5,3.9,29.0,828.0,911.71,669.14
2016,8,28,14,30,801.0,140.0,3.9,29.0,801.0,926.07,679.55
2016,8,28,14,45,523.0,250.5,3.95,29.0,675.0,792.27,587.76
2016,8,28,15,0,245.0,361.0,4.0,29.0,549.0,611.91,456.74
2016,8,28,15,15,239.0,340.0,3.95,28.5,515.0,593.09,446.26
2016,8,28,15,30,233.0,319.0,3.9,28.0,481.0,572.56,433.71
2016,8,28,15,45,466.0,223.5,3.85,28.0,518.0,746.71,565.53
2016,8,28,16,0,699.0,128.0,3.8,28.0,555.0,882.35,662.72
2016,8,28,16,15,674.0,123.0,3.65,27.5,504.5,851.18,642.97
2016,8,28,16,30,649.0,118.0,3.5,27.0,454.0,817.33,622.37
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.0,774.0,593.85
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,728.71,563.45
2016,8,28,17,15,546.0,93.5,2.9,26.5,296.5,664.98,518.67
2016,8,28,17,30,500.0,85.0,2.5,26.0,243.0,600.78,472.15
2016,8,28,17,45,437.0,74.0,2.15,26.0,191.5,512.39,404.89
2016,8,28,18,0,374.0,63.0,1.8,26.0,140.0,435.38,343.61
2016,8,28,18,15,278.5,48.0,1.65,25.5,95.0,329.73,257.96
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,232.16,167.11
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,80.41,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,10.24,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.58,5.24
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,30.7,20.0
2016,8,29,7,0,337.0,56.0,3.5,23.0,117.0,42.62,30.84
2016,8,29,7,15,168.5,60.0,3.65,23.5,90.5,46.07,34.12
2016,8,29,7,30,0.0,64.0,3.8,24.0,64.0,52.68,39.87
2016,8,29,7,45,0.0,80.0,3.95,24.5,80.0,65.35,50.6
2016,8,29,8,0,0.0,96.0,4.1,25.0,96.0,77.9,61.02
2016,8,29,8,15,103.0,153.0,4.2,25.0,204.0,110.61,88.36
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,145.22,116.86
2016,8,29,8,45,238.0,231.5,4.4,25.5,362.0,150.34,120.4
2016,8,29,9,0,270.0,253.0,4.5,26.0,412.0,161.26,128.69
2016,8,29,9,15,184.5,280.5,4.55,26.5,393.0,183.57,146.16
2016,8,29,9,30,99.0,308.0,4.6,27.0,374.0,208.27,165.3
2016,8,29,9,45,69.0,308.0,4.65,27.5,356.0,214.84,160.76
2016,8,29,10,0,39.0,308.0,4.7,28.0,338.0,221.72,165.36
2016,8,29,10,15,155.0,346.5,4.7,28.0,471.0,261.12,189.94
2016,8,29,10,30,271.0,385.0,4.7,28.0,604.0,316.22,227.39
2016,8,29,10,45,156.0,376.5,4.75,28.0,504.0,312.64,229.72
2016,8,29,11,0,41.0,368.0,4.8,28.0,404.0,290.91,216.86
2016,8,29,11,15,49.5,390.0,4.8,28.0,434.5,317.34,236.58
2016,8,29,11,30,58.0,412.0,4.8,28.0,465.0,345.48,257.46
2016,8,29,11,45,82.5,435.5,4.8,28.5,511.5,384.86,286.04
2016,8,29,12,0,107.0,459.0,4.8,29.0,558.0,427.73,317.0
2016,8,29,12,15,76.0,435.0,4.8,29.0,505.5,402.17,298.42
2016,8,29,12,30,45.0,411.0,4.8,29.0,453.0,371.98,276.26
2016,8,29,12,45,261.5,399.5,4.85,29.0,642.0,534.87,398.77
2016,8,29,13,0,478.0,388.0,4.9,29.0,831.0,716.46,530.64
2016,8,29,13,15,344.0,421.5,4.9,29.0,738.0,661.76,490.04
2016,8,29,13,30,210.0,455.0,4.9,29.0,645.0,592.34,439.04
2016,8,29,13,45,233.0,440.0,4.9,29.0,647.0,614.37,456.27
2016,8,29,14,0,256.0,425.0,4.9,29.0,649.0,650.66,483.03
2016,8,29,14,15,551.0,267.5,4.9,28.5,727.5,800.3,597.98
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,925.24,688.16
2016,8,29,14,45,833.5,109.5,4.9,28.0,770.5,931.36,692.69
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,933.82,695.66
2016,8,29,15,15,410.5,131.0,4.8,28.0,444.5,582.83,448.51
2016,8,29,15,30,0.0,153.0,4.7,28.0,154.0,131.14,97.46
2016,8,29,15,45,380.0,126.0,4.65,28.0,357.0,545.59,426.25
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,900.61,680.52
2016,8,29,16,15,397.0,149.0,4.4,27.5,388.5,596.47,462.85
2016,8,29,16,30,34.0,199.0,4.2,27.0,217.0,238.93,184.69
2016,8,29,16,45,345.0,140.0,4.05,27.0,285.0,534.4,422.12
2016,8,29,17,0,656.0,81.0,3.9,27.0,353.0,760.73,590.54
2016,8,29,17,15,612.5,75.0,3.55,26.5,299.0,701.4,547.64
2016,8,29,17,30,569.0,69.0,3.2,26.0,245.0,641.63,504.71
2016,8,29,17,45,504.0,60.5,2.85,25.5,192.5,559.77,443.19
2016,8,29,18,0,439.0,52.0,2.5,25.0,140.0,479.9,380.13
2016,8,29,18,15,337.0,40.0,2.35,24.5,94.5,368.8,289.78
2016,8,29,18,30,235.0,28.0,2.2,24.0,49.0,265.48,188.79
2016,8,29,18,45,117.5,14.0,2.05,24.0,24.5,96.86,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,9.82,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,17.86,4.18
2016,8,30,6,45,248.5,38.0,2.65,22.5,74.5,29.28,18.77
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,40.53,29.05
2016,8,30,7,15,428.0,63.5,2.95,23.5,167.0,49.62,37.17
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,56.66,43.29
2016,8,30,7,45,551.0,81.5,3.05,24.5,272.0,60.97,46.85
2016,8,30,8,0,601.0,89.0,3.1,25.0,326.0,65.16,50.19
2016,8,30,8,15,399.5,149.5,3.15,25.0,317.0,101.36,80.57
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,145.06,116.64
2016,8,30,8,45,168.5,237.0,3.25,25.5,327.0,159.91,128.13
2016,8,30,9,0,139.0,264.0,3.3,26.0,346.0,173.98,138.89
2016,8,30,9,15,235.5,275.5,3.35,26.5,428.0,182.02,144.66
2016,8,30,9,30,332.0,287.0,3.4,27.0,510.0,176.89,139.8
2016,8,30,9,45,386.5,288.0,3.5,27.5,564.5,195.13,138.26
2016,8,30,10,0,441.0,289.0,3.6,28.0,619.0,221.47,149.01
2016,8,30,10,15,346.0,338.5,3.65,28.0,605.0,277.85,194.2
2016,8,30,10,30,251.0,388.0,3.7,28.0,591.0,313.0,225.07
2016,8,30,10,45,259.5,402.0,3.75,28.0,618.5,348.09,252.35
2016,8,30,11,0,268.0,416.0,3.8,28.0,646.0,384.58,280.79
2016,8,30,11,15,231.0,434.0,3.8,28.0,636.0,414.35,304.62
2016,8,30,11,30,194.0,452.0,3.8,28.0,626.0,430.92,318.06
2016,8,30,11,45,306.0,422.5,3.85,28.5,702.5,483.84,356.88
2016,8,30,12,0,418.0,393.0,3.9,29.0,779.0,550.54,405.76
2016,8,30,12,15,632.0,264.5,3.9,29.0,850.5,616.96,456.98
2016,8,30,12,30,846.0,136.0,3.9,29.0,922.0,689.26,512.97
2016,8,30,12,45,844.5,136.0,3.95,29.0,918.5,729.89,543.11
2016,8,30,13,0,843.0,136.0,4.0,29.0,915.0,768.17,570.99
2016,8,30,13,15,485.5,294.5,3.95,29.0,742.0,671.99,498.35
2016,8,30,13,30,128.0,453.0,3.9,29.0,569.0,522.03,385.08
2016,8,30,13,45,314.0,397.0,3.9,29.0,672.0,657.12,486.24
2016,8,30,14,0,500.0,341.0,3.9,29.0,775.0,802.34,590.48
2016,8,30,14,15,283.0,358.0,3.8,28.5,602.0,625.74,465.07
2016,8,30,14,30,66.0,375.0,3.7,28.0,429.0,416.85,311.7
2016,8,30,14,45,46.5,334.0,3.65,28.0,371.5,362.74,272.81
2016,8,30,15,0,27.0,293.0,3.6,28.0,314.0,306.52,231.16
2016,8,30,15,15,27.0,278.0,3.45,28.0,298.0,295.51,223.57
2016,8,30,15,30,27.0,263.0,3.3,28.0,282.0,284.2,215.62
2016,8,30,15,45,46.5,261.0,3.2,28.0,290.5,306.85,234.11
2016,8,30,16,0,66.0,259.0,3.1,28.0,299.0,330.47,253.26
2016,8,30,16,15,266.0,214.5,2.85,27.5,353.5,523.08,404.14
