Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,30,466.0,170.0,2.6,27.0,408.0,689.54,529.61
2016,8,30,16,45,370.5,164.0,2.4,27.0,340.0,588.22,454.91
2016,8,30,17,0,275.0,158.0,2.2,27.0,272.0,468.28,366.51
2016,8,30,17,15,249.0,137.5,1.95,26.5,229.0,417.97,330.1
2016,8,30,17,30,223.0,117.0,1.7,26.0,186.0,367.61,292.1
2016,8,30,17,45,187.0,95.5,1.45,26.0,145.0,307.3,244.27
2016,8,30,18,0,151.0,74.0,1.2,26.0,104.0,248.08,195.71
2016,8,30,18,15,100.0,51.5,1.15,25.5,69.0,160.49,123.8
2016,8,30,18,30,49.0,29.0,1.1,25.0,34.0,88.24,57.4
2016,8,30,18,45,24.5,14.5,1.05,25.0,17.0,30.03,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,8.0,11.0,1.95,23.0,11.5,9.39,0.0
2016,8,31,6,30,16.0,22.0,2.1,23.0,23.0,17.86,3.39
2016,8,31,6,45,83.5,44.5,2.3,23.5,58.5,34.56,23.0
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,50.34,37.21
2016,8,31,7,15,217.5,83.0,2.45,24.0,137.0,62.01,47.67
2016,8,31,7,30,284.0,99.0,2.4,24.0,180.0,73.44,57.63
2016,8,31,7,45,361.0,111.0,2.35,24.5,237.0,78.9,62.13
2016,8,31,8,0,438.0,123.0,2.3,25.0,294.0,86.33,68.12
2016,8,31,8,15,446.5,143.5,2.35,25.5,341.0,98.17,77.67
2016,8,31,8,30,455.0,164.0,2.4,26.0,388.0,109.31,86.48
2016,8,31,8,45,337.5,211.5,2.5,26.5,388.0,140.86,111.96
2016,8,31,9,0,220.0,259.0,2.6,27.0,388.0,172.83,137.3
2016,8,31,9,15,468.0,199.5,2.65,27.5,504.0,123.38,96.45
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,86.82,66.22
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,113.73,67.43
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,173.93,99.89
2016,8,31,10,15,503.0,264.5,2.8,29.0,647.0,251.59,167.11
2016,8,31,10,30,248.0,387.0,2.8,29.0,588.0,311.55,222.67
2016,8,31,10,45,239.5,404.5,2.85,29.5,604.5,354.01,254.92
2016,8,31,11,0,231.0,422.0,2.9,30.0,621.0,384.42,278.15
2016,8,31,11,15,194.5,437.0,2.9,30.0,607.5,401.08,291.97
2016,8,31,11,30,158.0,452.0,2.9,30.0,594.0,413.96,302.41
2016,8,31,11,45,125.5,451.5,2.9,30.0,565.5,414.55,303.52
2016,8,31,12,0,93.0,451.0,2.9,30.0,537.0,413.67,303.16
2016,8,31,12,15,95.0,454.5,2.9,30.0,542.5,429.41,314.74
2016,8,31,12,30,97.0,458.0,2.9,30.0,548.0,445.25,326.29
2016,8,31,12,45,145.5,463.0,2.95,30.0,597.5,500.11,366.27
2016,8,31,13,0,194.0,468.0,3.0,30.0,647.0,556.98,407.29
2016,8,31,13,15,144.5,454.5,3.0,30.0,587.0,522.83,382.75
2016,8,31,13,30,95.0,441.0,3.0,30.0,527.0,472.58,346.93
2016,8,31,13,45,189.5,428.0,3.0,30.0,594.5,565.44,415.39
2016,8,31,14,0,284.0,415.0,3.0,30.0,662.0,666.21,487.39
2016,8,31,14,15,521.0,289.5,2.95,30.0,722.5,793.62,580.48
2016,8,31,14,30,758.0,164.0,2.9,30.0,783.0,907.95,660.02
2016,8,31,14,45,749.0,160.0,2.85,30.0,749.0,913.75,663.64
2016,8,31,15,0,740.0,156.0,2.8,30.0,715.0,923.39,670.83
2016,8,31,15,15,724.5,152.0,2.7,30.0,674.0,916.0,666.62
2016,8,31,15,30,709.0,148.0,2.6,30.0,633.0,905.08,660.39
2016,8,31,15,45,691.5,142.5,2.55,30.0,587.0,887.03,650.02
2016,8,31,16,0,674.0,137.0,2.5,30.0,541.0,865.76,637.65
2016,8,31,16,15,647.5,131.0,2.35,29.5,490.5,832.01,617.43
2016,8,31,16,30,621.0,125.0,2.2,29.0,440.0,795.63,595.29
2016,8,31,16,45,588.0,117.0,2.05,29.0,387.5,748.28,564.11
2016,8,31,17,0,555.0,109.0,1.9,29.0,335.0,699.12,531.16
2016,8,31,17,15,506.5,99.5,1.7,28.5,281.5,624.3,479.75
2016,8,31,17,30,458.0,90.0,1.5,28.0,228.0,559.84,434.11
2016,8,31,17,45,391.5,77.0,1.3,27.5,177.5,476.03,371.89
2016,8,31,18,0,325.0,64.0,1.1,27.0,127.0,395.37,308.81
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.5,288.77,222.34
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,184.56,119.06
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,60.49,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,9.39,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.04,2.15
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,31.02,20.02
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,44.67,32.39
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,54.24,40.93
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,63.56,48.98
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,70.03,54.35
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,77.4,60.32
2016,9,1,8,15,580.0,114.0,2.3,26.5,371.0,81.05,63.04
2016,9,1,8,30,617.0,122.0,2.3,27.0,424.0,84.52,65.55
2016,9,1,8,45,646.5,127.0,2.35,28.0,475.5,85.63,65.94
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,86.68,66.28
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,87.47,66.71
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,88.16,67.06
2016,9,1,9,45,398.0,241.0,2.4,29.5,510.0,157.3,108.33
2016,9,1,10,0,79.0,340.0,2.4,30.0,399.0,243.6,178.24
2016,9,1,10,15,428.0,246.0,2.4,30.0,588.5,226.94,150.75
2016,9,1,10,30,777.0,152.0,2.4,30.0,778.0,283.9,182.55
2016,9,1,10,45,461.0,289.0,2.45,30.5,664.5,328.94,229.46
2016,9,1,11,0,145.0,426.0,2.5,31.0,551.0,356.19,258.0
2016,9,1,11,15,89.5,397.5,2.5,31.0,475.5,338.92,247.07
2016,9,1,11,30,34.0,369.0,2.5,31.0,400.0,303.56,222.26
2016,9,1,11,45,420.0,267.0,2.55,31.0,651.5,428.29,313.61
2016,9,1,12,0,806.0,165.0,2.6,31.0,903.0,600.14,437.88
2016,9,1,12,15,500.5,317.5,2.6,31.0,777.0,577.47,420.59
2016,9,1,12,30,195.0,470.0,2.6,31.0,651.0,522.82,379.37
2016,9,1,12,45,500.0,318.0,2.65,31.0,778.0,643.59,469.61
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,771.77,562.88
2016,9,1,13,15,500.5,309.0,2.7,31.0,767.0,696.36,506.4
2016,9,1,13,30,196.0,452.0,2.7,31.0,629.0,578.09,419.69
2016,9,1,13,45,489.0,308.0,2.7,31.0,733.5,738.09,537.58
2016,9,1,14,0,782.0,164.0,2.7,31.0,838.0,882.44,638.13
2016,9,1,14,15,548.0,270.0,2.65,31.0,734.5,798.88,579.3
2016,9,1,14,30,314.0,376.0,2.6,31.0,631.0,687.76,499.96
2016,9,1,14,45,468.5,298.5,2.6,31.0,660.5,787.43,573.1
2016,9,1,15,0,623.0,221.0,2.6,31.0,690.0,877.56,637.45
2016,9,1,15,15,473.0,257.5,2.5,30.5,601.5,773.9,566.76
2016,9,1,15,30,323.0,294.0,2.4,30.0,513.0,654.71,484.81
2016,9,1,15,45,175.5,261.0,2.35,30.0,379.0,456.39,343.82
2016,9,1,16,0,28.0,228.0,2.3,30.0,245.0,256.81,193.71
2016,9,1,16,15,14.0,164.5,2.15,29.5,173.0,160.22,121.01
2016,9,1,16,30,0.0,101.0,2.0,29.0,101.0,85.44,62.63
2016,9,1,16,45,0.0,88.5,1.9,29.0,88.5,74.33,54.11
2016,9,1,17,0,0.0,76.0,1.8,29.0,76.0,63.16,45.39
2016,9,1,17,15,0.0,63.5,1.6,28.5,63.5,52.61,37.12
2016,9,1,17,30,0.0,51.0,1.4,28.0,51.0,42.19,28.8
2016,9,1,17,45,0.0,39.5,1.25,27.5,39.5,32.63,21.01
2016,9,1,18,0,0.0,28.0,1.1,27.0,28.0,23.09,13.1
2016,9,1,18,15,0.0,17.5,1.05,26.5,17.5,14.4,5.8
2016,9,1,18,30,0.0,7.0,1.0,26.0,7.0,5.74,0.0
2016,9,1,18,45,0.0,3.5,1.0,26.0,3.5,2.99,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.46,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.28,0.0
2016,9,2,7,45,0.0,5.0,2.3,24.5,5.0,4.11,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,4.94,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,23.12,14.21
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,41.4,29.72
2016,9,2,8,45,97.5,154.5,2.05,25.5,211.5,111.99,88.64
2016,9,2,9,0,195.0,259.0,2.0,26.0,373.0,172.34,137.39
2016,9,2,9,15,175.5,284.5,1.9,26.5,394.0,185.28,146.9
2016,9,2,9,30,156.0,310.0,1.8,27.0,415.0,197.52,155.85
2016,9,2,9,45,94.0,302.5,1.7,27.5,367.5,212.42,157.55
2016,9,2,10,0,32.0,295.0,1.6,28.0,320.0,212.96,157.89
2016,9,2,10,15,82.0,343.5,1.5,28.0,409.5,257.53,188.57
2016,9,2,10,30,132.0,392.0,1.4,28.0,499.0,297.97,216.22
2016,9,2,10,45,159.0,408.5,1.35,28.5,541.5,332.19,240.27
2016,9,2,11,0,186.0,425.0,1.3,29.0,584.0,370.02,267.1
2016,9,2,11,15,130.5,424.5,1.3,29.0,537.5,366.46,266.23
2016,9,2,11,30,75.0,424.0,1.3,29.0,491.0,361.87,263.92
2016,9,2,11,45,104.5,443.0,1.3,29.5,537.5,401.81,292.0
2016,9,2,12,0,134.0,462.0,1.3,30.0,584.0,443.12,320.61
2016,9,2,12,15,241.0,446.5,1.35,30.0,668.0,513.92,371.19
2016,9,2,12,30,348.0,431.0,1.4,30.0,752.0,596.42,429.2
2016,9,2,12,45,514.5,339.5,1.45,30.0,811.5,671.42,483.21
2016,9,2,13,0,681.0,248.0,1.5,30.0,871.0,752.47,540.99
2016,9,2,13,15,677.0,246.5,1.5,30.0,859.0,783.42,561.64
2016,9,2,13,30,673.0,245.0,1.5,30.0,847.0,811.65,580.74
2016,9,2,13,45,430.0,337.0,1.55,30.0,718.5,713.36,512.65
2016,9,2,14,0,187.0,429.0,1.6,30.0,590.0,578.37,418.11
2016,9,2,14,15,100.5,344.5,1.65,30.0,430.5,428.05,314.29
2016,9,2,14,30,14.0,260.0,1.7,30.0,271.0,239.01,176.55
2016,9,2,14,45,150.5,302.0,1.8,30.0,415.0,448.59,334.46
2016,9,2,15,0,287.0,344.0,1.9,30.0,559.0,654.59,480.47
2016,9,2,15,15,143.5,211.5,1.95,29.5,319.0,358.59,270.74
2016,9,2,15,30,0.0,79.0,2.0,29.0,79.0,65.74,46.18
2016,9,2,15,45,132.5,167.5,2.05,29.0,246.0,307.42,237.6
2016,9,2,16,0,265.0,256.0,2.1,29.0,413.0,567.31,429.51
2016,9,2,16,15,267.0,230.5,2.05,29.0,376.0,543.77,412.75
2016,9,2,16,30,269.0,205.0,2.0,29.0,339.0,518.2,396.3
2016,9,2,16,45,384.5,163.0,1.95,29.0,329.5,598.98,458.87
2016,9,2,17,0,500.0,121.0,1.9,29.0,320.0,652.02,499.47
2016,9,2,17,15,450.5,109.0,1.75,28.5,267.5,584.48,451.94
2016,9,2,17,30,401.0,97.0,1.6,28.0,215.0,517.61,403.99
2016,9,2,17,45,331.0,82.0,1.5,27.5,165.0,430.32,337.96
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,346.56,271.4
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,229.89,176.44
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,126.68,68.97
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,43.56,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.96,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,16.59,0.0
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,30.95,19.94
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,45.3,33.02
2016,9,3,7,15,341.0,75.0,2.2,23.5,156.0,55.89,42.5
2016,9,3,7,30,413.0,90.0,2.2,24.0,206.0,66.18,51.42
2016,9,3,7,45,470.0,99.5,2.25,25.0,259.5,72.26,56.37
2016,9,3,8,0,527.0,109.0,2.3,26.0,313.0,78.19,61.0
2016,9,3,8,15,403.0,152.5,2.25,26.0,322.5,103.64,82.13
2016,9,3,8,30,279.0,196.0,2.2,26.0,332.0,132.09,105.38
2016,9,3,8,45,258.0,225.0,2.15,26.5,361.5,147.28,117.17
2016,9,3,9,0,237.0,254.0,2.1,27.0,391.0,170.49,135.31
2016,9,3,9,15,246.0,277.0,2.0,27.5,430.5,172.24,135.92
2016,9,3,9,30,255.0,300.0,1.9,28.0,470.0,182.33,143.25
2016,9,3,9,45,257.0,322.0,1.85,28.5,502.5,204.41,147.64
2016,9,3,10,0,259.0,344.0,1.8,29.0,535.0,240.39,169.13
2016,9,3,10,15,263.5,362.0,1.8,29.0,565.0,275.53,193.84
2016,9,3,10,30,268.0,380.0,1.8,29.0,595.0,311.74,221.01
2016,9,3,10,45,178.0,394.5,1.8,29.5,539.5,329.36,237.48
2016,9,3,11,0,88.0,409.0,1.8,30.0,484.0,334.2,243.37
2016,9,3,11,15,55.5,370.0,1.8,30.0,418.0,305.93,223.85
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,276.76,203.16
2016,9,3,11,45,158.0,387.0,1.85,30.0,531.0,385.63,282.17
2016,9,3,12,0,293.0,443.0,1.9,30.0,710.0,517.9,375.88
2016,9,3,12,15,350.5,420.5,1.95,30.0,741.5,562.38,407.75
2016,9,3,12,30,408.0,398.0,2.0,30.0,773.0,611.6,443.33
2016,9,3,12,45,431.0,389.5,2.05,30.5,784.5,651.6,470.9
2016,9,3,13,0,454.0,381.0,2.1,31.0,796.0,691.85,498.35
2016,9,3,13,15,592.0,294.5,2.15,31.0,827.5,756.08,545.35
2016,9,3,13,30,730.0,208.0,2.2,31.0,859.0,824.83,594.88
2016,9,3,13,45,506.0,309.5,2.25,31.0,756.0,753.6,543.88
2016,9,3,14,0,282.0,411.0,2.3,31.0,653.0,660.53,477.6
2016,9,3,14,15,279.5,396.5,2.35,31.0,629.5,660.76,479.62
2016,9,3,14,30,277.0,382.0,2.4,31.0,606.0,658.99,479.68
2016,9,3,14,45,161.5,349.5,2.5,31.0,478.5,509.05,375.11
2016,9,3,15,0,46.0,317.0,2.6,31.0,351.0,351.41,260.67
2016,9,3,15,15,352.5,243.5,2.65,30.5,482.0,639.81,477.86
2016,9,3,15,30,659.0,170.0,2.7,30.0,613.0,877.92,646.04
2016,9,3,15,45,642.0,162.0,2.8,30.0,567.5,857.59,632.97
2016,9,3,16,0,625.0,154.0,2.9,30.0,522.0,834.05,619.87
2016,9,3,16,15,597.0,146.5,2.9,29.5,471.5,797.32,598.25
2016,9,3,16,30,569.0,139.0,2.9,29.0,421.0,757.98,574.52
2016,9,3,16,45,530.0,130.5,2.9,29.0,368.5,696.82,533.68
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,644.15,498.01
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,576.03,449.97
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,508.67,400.52
2016,9,3,17,45,315.0,82.5,2.35,27.5,161.0,416.97,329.8
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,312.3,246.38
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,214.43,164.41
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,109.36,50.78
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,36.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.07,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,32.0,20.64
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,48.56,35.61
2016,9,4,7,15,288.0,82.0,1.75,24.5,150.0,60.59,46.31
2016,9,4,7,30,357.0,100.0,2.0,25.0,199.0,72.76,56.79
2016,9,4,7,45,410.5,112.5,2.25,25.5,251.5,80.6,63.32
2016,9,4,8,0,464.0,125.0,2.5,26.0,304.0,88.17,69.42
2016,9,4,8,15,503.0,135.5,2.65,26.5,356.5,93.97,73.89
2016,9,4,8,30,542.0,146.0,2.8,27.0,409.0,99.51,78.07
2016,9,4,8,45,572.0,153.5,2.95,27.5,459.5,102.81,80.35
2016,9,4,9,0,602.0,161.0,3.1,28.0,510.0,105.17,81.84
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.5,106.12,82.33
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,106.93,82.75
2016,9,4,9,45,666.0,178.0,3.1,28.5,645.5,129.78,82.8
2016,9,4,10,0,685.0,182.0,3.1,29.0,688.0,180.12,107.9
2016,9,4,10,15,510.5,272.0,3.1,29.0,659.5,255.87,170.15
2016,9,4,10,30,336.0,362.0,3.1,29.0,631.0,316.97,223.74
2016,9,4,10,45,535.0,277.5,3.1,29.5,724.5,342.6,238.72
2016,9,4,11,0,734.0,193.0,3.1,30.0,818.0,391.4,274.23
2016,9,4,11,15,544.5,300.5,3.1,30.0,770.5,439.84,316.45
2016,9,4,11,30,355.0,408.0,3.1,30.0,723.0,469.74,341.66
2016,9,4,11,45,233.0,430.5,3.1,30.5,638.5,455.83,332.76
2016,9,4,12,0,111.0,453.0,3.1,31.0,554.0,425.56,310.79
2016,9,4,12,15,445.0,319.0,3.1,31.0,727.0,543.6,399.06
2016,9,4,12,30,779.0,185.0,3.1,31.0,900.0,686.7,503.61
2016,9,4,12,45,783.0,181.5,3.1,31.0,897.0,727.85,532.84
2016,9,4,13,0,787.0,178.0,3.1,31.0,894.0,767.02,560.84
2016,9,4,13,15,459.0,312.0,3.15,31.0,728.0,665.25,486.68
2016,9,4,13,30,131.0,446.0,3.2,31.0,562.0,518.76,378.73
2016,9,4,13,45,217.5,425.0,3.25,31.0,612.5,587.01,430.05
2016,9,4,14,0,304.0,404.0,3.3,31.0,663.0,673.34,492.11
2016,9,4,14,15,245.5,399.0,3.3,31.0,604.0,632.04,462.79
2016,9,4,14,30,187.0,394.0,3.3,31.0,545.0,569.06,418.85
2016,9,4,14,45,450.5,281.0,3.35,31.0,621.0,751.28,553.66
2016,9,4,15,0,714.0,168.0,3.4,31.0,697.0,908.24,664.06
2016,9,4,15,15,524.5,226.5,3.4,30.5,603.0,789.39,584.0
2016,9,4,15,30,335.0,285.0,3.4,30.0,509.0,655.81,490.3
2016,9,4,15,45,490.0,215.0,3.4,30.0,515.5,757.23,567.63
2016,9,4,16,0,645.0,145.0,3.4,30.0,522.0,842.54,629.42
2016,9,4,16,15,616.5,138.0,3.3,29.5,471.0,805.74,606.34
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,766.36,582.01
2016,9,4,16,45,553.0,122.0,3.1,29.0,367.5,716.25,548.49
2016,9,4,17,0,518.0,113.0,3.0,29.0,315.0,656.71,507.47
2016,9,4,17,15,466.0,102.0,2.75,28.5,262.0,587.8,458.79
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,519.73,408.88
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.5,431.63,341.09
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,347.24,272.71
2016,9,4,18,15,176.0,42.5,2.0,26.5,69.0,241.43,183.93
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,111.16,40.08
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,38.52,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,8.54,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.57,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,27.26,16.76
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,37.79,26.59
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,43.67,32.0
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,49.48,37.11
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,52.38,39.52
2016,9,5,8,0,660.0,74.0,3.6,25.0,326.0,55.31,41.83
2016,9,5,8,15,438.5,138.5,3.65,25.5,317.0,95.16,75.28
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,141.3,113.22
2016,9,5,8,45,214.5,229.0,3.8,26.5,343.0,156.23,124.8
2016,9,5,9,0,212.0,255.0,3.9,27.0,378.0,170.51,135.74
2016,9,5,9,15,206.5,280.0,3.9,27.5,408.0,183.57,145.57
2016,9,5,9,30,201.0,305.0,3.9,28.0,438.0,195.99,154.78
2016,9,5,9,45,210.0,320.0,3.95,28.5,467.5,213.46,156.45
2016,9,5,10,0,219.0,335.0,4.0,29.0,497.0,243.23,173.96
2016,9,5,10,15,198.0,363.0,4.0,29.0,514.5,276.2,198.46
2016,9,5,10,30,177.0,391.0,4.0,29.0,532.0,307.46,222.96
2016,9,5,10,45,526.5,247.5,4.0,29.5,689.5,320.52,223.42
2016,9,5,11,0,876.0,104.0,4.0,30.0,847.0,388.17,270.2
2016,9,5,11,15,470.0,257.5,4.0,30.0,657.5,379.64,275.17
2016,9,5,11,30,64.0,411.0,4.0,30.0,468.0,347.54,256.26
2016,9,5,11,45,182.0,424.5,4.05,30.5,589.5,424.99,312.44
2016,9,5,12,0,300.0,438.0,4.1,31.0,711.0,518.25,379.5
2016,9,5,12,15,325.5,432.0,4.1,31.0,729.0,555.59,406.91
2016,9,5,12,30,351.0,426.0,4.1,31.0,747.0,594.35,435.34
2016,9,5,12,45,188.5,388.5,4.15,31.0,561.0,469.55,346.24
2016,9,5,13,0,26.0,351.0,4.2,31.0,375.0,322.1,237.37
2016,9,5,13,15,442.0,236.5,4.2,30.5,628.0,583.63,437.11
2016,9,5,13,30,858.0,122.0,4.2,30.0,881.0,835.68,617.61
2016,9,5,13,45,594.0,258.0,4.2,30.0,778.0,783.92,578.33
2016,9,5,14,0,330.0,394.0,4.2,30.0,675.0,686.73,505.83
2016,9,5,14,15,253.5,393.0,4.15,30.0,604.5,633.38,468.21
2016,9,5,14,30,177.0,392.0,4.1,30.0,534.0,557.72,414.12
2016,9,5,14,45,115.5,357.0,4.1,30.0,448.5,473.29,353.41
2016,9,5,15,0,54.0,322.0,4.1,30.0,363.0,365.09,273.84
2016,9,5,15,15,53.0,302.0,4.05,29.5,340.0,348.84,263.38
2016,9,5,15,30,52.0,282.0,4.0,29.0,317.0,331.97,252.11
2016,9,5,15,45,68.0,268.0,3.95,29.0,309.5,338.35,258.36
2016,9,5,16,0,84.0,254.0,3.9,29.0,302.0,344.69,264.61
2016,9,5,16,15,200.5,222.5,3.75,28.5,324.0,447.43,347.15
2016,9,5,16,30,317.0,191.0,3.6,28.0,346.0,546.35,425.25
2016,9,5,16,45,309.0,167.0,3.5,28.0,303.0,509.96,399.34
2016,9,5,17,0,301.0,143.0,3.4,28.0,260.0,471.79,372.22
2016,9,5,17,15,404.0,107.5,3.15,27.5,237.5,538.17,425.8
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,582.91,459.16
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,490.97,387.6
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,398.51,313.02
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,275.12,209.5
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,142.64,31.85
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,47.89,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,8.96,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,16.83,0.0
2016,9,6,6,45,88.5,40.0,2.65,23.5,54.5,30.75,19.43
2016,9,6,7,0,177.0,59.0,2.8,24.0,88.0,44.93,32.47
2016,9,6,7,15,233.5,76.5,2.95,24.5,130.5,57.69,43.81
2016,9,6,7,30,290.0,94.0,3.1,25.0,173.0,70.15,54.58
2016,9,6,7,45,252.0,122.0,3.3,25.5,202.5,88.06,69.68
2016,9,6,8,0,214.0,150.0,3.5,26.0,232.0,104.98,83.61
2016,9,6,8,15,236.0,173.5,3.65,26.5,276.5,119.02,94.89
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,132.45,105.45
2016,9,6,8,45,222.0,226.5,3.95,27.5,342.0,154.99,123.34
2016,9,6,9,0,186.0,256.0,4.1,28.0,363.0,170.54,135.27
2016,9,6,9,15,489.0,180.0,4.1,28.0,494.5,113.16,88.12
2016,9,6,9,30,792.0,104.0,4.1,28.0,626.0,74.65,56.32
2016,9,6,9,45,550.5,216.5,4.15,28.5,591.0,148.93,100.68
2016,9,6,10,0,309.0,329.0,4.2,29.0,556.0,237.11,166.1
2016,9,6,10,15,184.0,343.0,4.2,29.0,480.0,262.63,189.01
2016,9,6,10,30,59.0,357.0,4.2,29.0,404.0,270.95,200.29
2016,9,6,10,45,464.0,232.0,4.2,29.5,622.5,291.91,204.19
2016,9,6,11,0,869.0,107.0,4.2,30.0,841.0,387.13,269.75
2016,9,6,11,15,873.5,108.0,4.2,30.0,862.0,441.93,316.11
2016,9,6,11,30,878.0,109.0,4.2,30.0,883.0,495.98,360.91
2016,9,6,11,45,492.0,279.0,4.25,30.5,714.0,473.83,348.43
2016,9,6,12,0,106.0,449.0,4.3,31.0,545.0,419.69,308.04
2016,9,6,12,15,179.0,451.5,4.3,31.0,614.5,479.7,352.38
2016,9,6,12,30,252.0,454.0,4.3,31.0,684.0,550.4,403.8
2016,9,6,12,45,267.5,448.0,4.3,31.0,691.0,579.51,425.01
2016,9,6,13,0,283.0,442.0,4.3,31.0,698.0,608.81,446.43
2016,9,6,13,15,289.5,433.0,4.3,31.0,692.0,628.26,460.8
2016,9,6,13,30,296.0,424.0,4.3,31.0,686.0,646.61,474.43
2016,9,6,13,45,578.0,267.5,4.35,31.0,762.5,778.12,573.32
2016,9,6,14,0,860.0,111.0,4.4,31.0,839.0,885.72,649.78
2016,9,6,14,15,852.5,109.5,4.4,30.5,810.5,902.35,662.42
2016,9,6,14,30,845.0,108.0,4.4,30.0,782.0,915.36,673.4
2016,9,6,14,45,785.0,132.0,4.4,30.0,735.5,913.75,673.43
2016,9,6,15,0,725.0,156.0,4.4,30.0,689.0,903.7,668.03
2016,9,6,15,15,708.0,152.5,4.35,30.0,647.5,895.02,663.54
2016,9,6,15,30,691.0,149.0,4.3,30.0,606.0,882.85,656.82
2016,9,6,15,45,672.5,142.5,4.3,30.0,559.5,862.39,644.79
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,838.75,630.65
2016,9,6,16,15,624.5,130.0,4.15,29.5,462.5,802.04,607.99
2016,9,6,16,30,595.0,124.0,4.0,29.0,412.0,762.79,583.29
2016,9,6,16,45,553.5,117.0,3.85,29.0,359.0,708.77,546.41
2016,9,6,17,0,512.0,110.0,3.7,29.0,306.0,645.41,501.96
2016,9,6,17,15,455.0,100.0,3.4,28.5,253.0,573.62,450.45
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,503.06,397.89
2016,9,6,17,45,310.0,76.5,2.8,27.5,150.0,403.26,319.67
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,292.3,229.94
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,186.55,139.88
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,57.92,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,19.52,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.0,2.7,24.0,11.5,8.54,0.0
2016,9,7,6,30,60.0,20.0,2.8,24.0,23.0,15.74,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,29.48,18.21
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,43.18,30.83
2016,9,7,7,15,353.0,70.0,3.25,25.0,151.0,52.47,39.26
2016,9,7,7,30,436.0,83.0,3.4,25.0,201.0,61.58,47.27
2016,9,7,7,45,492.0,92.0,3.6,25.5,255.0,67.48,52.22
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,74.22,57.7
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,77.33,60.0
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,80.33,62.16
2016,9,7,8,45,469.0,176.0,4.1,27.5,415.5,115.31,90.8
2016,9,7,9,0,311.0,237.0,4.2,28.0,415.0,153.79,121.75
2016,9,7,9,15,522.5,184.0,4.2,28.0,514.0,116.2,90.65
2016,9,7,9,30,734.0,131.0,4.2,28.0,613.0,82.69,62.95
2016,9,7,9,45,518.0,230.5,4.25,28.5,582.0,154.82,106.13
2016,9,7,10,0,302.0,330.0,4.3,29.0,551.0,236.6,166.06
2016,9,7,10,15,291.0,351.5,4.3,29.0,573.0,273.53,192.79
2016,9,7,10,30,280.0,373.0,4.3,29.0,595.0,309.79,221.11
2016,9,7,10,45,306.5,381.0,4.3,29.5,632.5,348.14,249.96
2016,9,7,11,0,333.0,389.0,4.3,30.0,670.0,389.65,281.44
2016,9,7,11,15,578.5,267.0,4.25,30.0,770.0,427.3,308.53
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,494.77,360.16
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,546.52,400.97
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,597.19,439.96
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.0,644.24,476.0
2016,9,7,12,30,862.0,128.0,4.1,31.0,911.0,689.45,509.85
2016,9,7,12,45,859.0,129.0,4.1,31.0,906.5,730.19,539.98
2016,9,7,13,0,856.0,130.0,4.1,31.0,902.0,768.4,567.58
2016,9,7,13,15,853.0,129.0,4.05,31.0,889.0,802.17,590.47
2016,9,7,13,30,850.0,128.0,4.0,31.0,876.0,832.98,611.31
2016,9,7,13,45,843.0,128.0,4.0,31.0,854.5,858.2,628.62
2016,9,7,14,0,836.0,128.0,4.0,31.0,833.0,880.04,643.77
2016,9,7,14,15,828.0,126.5,3.95,31.0,804.5,896.08,654.93
2016,9,7,14,30,820.0,125.0,3.9,31.0,776.0,919.81,671.34
2016,9,7,14,45,797.5,129.0,3.85,31.0,738.0,921.38,673.15
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,919.0,672.67
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,911.89,668.96
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,901.15,663.01
2016,9,7,15,45,722.0,123.0,3.55,31.0,568.5,886.42,654.84
2016,9,7,16,0,699.0,120.0,3.5,31.0,521.0,862.28,640.44
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.5,827.87,619.51
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,790.88,596.59
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,735.53,559.24
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,678.69,520.12
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,605.71,468.88
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,527.97,412.06
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,429.98,337.27
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,337.02,262.04
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,188.66,139.27
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,26.2,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,7.68,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,14.66,0.0
2016,9,8,6,45,110.5,41.0,3.4,23.5,57.5,31.44,19.79
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,48.36,35.31
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,59.3,45.15
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,70.24,54.66
2016,9,8,7,45,454.5,101.5,3.85,25.5,253.0,73.67,57.48
2016,9,8,8,0,536.0,107.0,3.9,26.0,309.0,78.83,61.6
2016,9,8,8,15,577.5,114.5,3.9,26.5,363.5,82.13,64.04
2016,9,8,8,30,619.0,122.0,3.9,27.0,418.0,85.31,66.33
2016,9,8,8,45,666.5,121.0,3.9,27.5,473.0,82.62,63.7
2016,9,8,9,0,714.0,120.0,3.9,28.0,528.0,80.32,61.43
2016,9,8,9,15,735.0,124.0,3.9,28.0,576.0,80.92,61.71
2016,9,8,9,30,756.0,128.0,3.9,28.0,624.0,89.86,68.87
2016,9,8,9,45,781.5,126.5,3.9,28.5,668.5,109.52,66.4
2016,9,8,10,0,807.0,125.0,3.9,29.0,713.0,162.79,90.55
2016,9,8,10,15,818.0,127.5,3.9,29.0,749.5,219.27,130.19
2016,9,8,10,30,829.0,130.0,3.9,29.0,786.0,276.82,176.55
2016,9,8,10,45,842.0,128.5,3.95,29.5,816.0,338.71,227.91
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,394.5,274.89
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.5,449.44,321.22
2016,9,8,11,30,865.0,130.0,4.0,30.0,889.0,503.73,365.97
2016,9,8,11,45,867.0,131.0,4.0,30.5,901.5,555.27,406.73
2016,9,8,12,0,869.0,132.0,4.0,31.0,914.0,605.43,445.19
2016,9,8,12,15,870.0,132.5,4.0,31.0,918.0,653.04,481.64
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,698.78,515.91
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,739.96,545.36
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,778.6,572.28
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,812.43,595.26
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,843.23,616.19
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,868.37,633.37
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,890.07,648.37
2016,9,8,14,15,836.0,130.0,4.05,32.0,812.5,916.81,666.58
2016,9,8,14,30,828.0,128.0,4.0,32.0,783.0,929.48,675.54
2016,9,8,14,45,815.0,126.5,4.0,32.0,746.0,934.2,679.79
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,935.1,681.76
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,928.15,679.84
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,917.48,675.65
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,895.51,662.66
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,876.96,652.1
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,842.47,631.16
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,805.37,608.25
2016,9,8,16,45,622.5,99.5,3.2,30.0,366.0,750.57,571.32
2016,9,8,17,0,579.0,94.0,3.0,30.0,311.0,694.3,532.61
2016,9,8,17,15,522.0,85.5,2.7,29.0,256.5,621.16,482.0
2016,9,8,17,30,465.0,77.0,2.4,28.0,202.0,548.06,429.12
2016,9,8,17,45,375.0,66.0,2.15,27.5,150.5,442.03,347.88
2016,9,8,18,0,285.0,55.0,1.9,27.0,99.0,347.69,271.28
2016,9,8,18,15,166.5,36.5,1.85,26.5,59.5,226.17,166.13
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,73.77,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,8.0,2.75,23.0,8.0,6.83,0.0
2016,9,9,6,30,9.0,16.0,3.0,23.0,16.0,13.18,0.0
2016,9,9,6,45,85.5,41.0,3.3,23.5,54.0,31.67,19.86
2016,9,9,7,0,162.0,66.0,3.6,24.0,92.0,49.44,36.19
2016,9,9,7,15,241.5,85.0,3.7,24.5,141.0,63.27,48.5
2016,9,9,7,30,321.0,104.0,3.8,25.0,190.0,76.81,60.24
2016,9,9,7,45,400.5,112.0,3.95,25.5,245.0,80.41,63.2
2016,9,9,8,0,480.0,120.0,4.1,26.0,300.0,85.27,67.06
2016,9,9,8,15,523.0,128.5,4.1,26.5,353.5,89.96,70.64
2016,9,9,8,30,566.0,137.0,4.1,27.0,407.0,94.48,74.0
2016,9,9,8,45,615.5,137.0,4.1,27.5,461.0,93.0,72.33
2016,9,9,9,0,665.0,137.0,4.1,28.0,515.0,90.74,70.06
2016,9,9,9,15,687.5,141.5,4.1,28.0,562.5,91.17,70.17
2016,9,9,9,30,710.0,146.0,4.1,28.0,610.0,91.54,70.26
2016,9,9,9,45,739.5,143.5,4.1,28.5,655.0,109.14,67.24
2016,9,9,10,0,769.0,141.0,4.1,29.0,700.0,168.65,96.68
2016,9,9,10,15,781.0,143.5,4.1,29.0,736.0,223.14,134.69
2016,9,9,10,30,793.0,146.0,4.1,29.0,772.0,278.86,179.41
2016,9,9,10,45,810.5,142.5,4.1,29.5,803.0,333.01,224.6
2016,9,9,11,0,828.0,139.0,4.1,30.0,834.0,388.43,271.04
2016,9,9,11,15,833.5,140.5,4.05,30.0,855.0,443.61,317.35
2016,9,9,11,30,839.0,142.0,4.0,30.0,876.0,498.33,362.2
2016,9,9,11,45,859.5,131.5,4.0,30.5,892.5,551.13,403.82
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,602.77,443.5
2016,9,9,12,15,880.5,121.0,4.0,31.0,913.5,649.95,479.74
2016,9,9,12,30,881.0,121.0,4.0,31.0,918.0,695.14,513.72
2016,9,9,12,45,880.5,121.0,4.0,31.5,913.5,737.45,543.87
2016,9,9,13,0,880.0,121.0,4.0,32.0,909.0,777.3,571.13
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.5,811.64,594.22
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,842.93,615.23
2016,9,9,13,45,869.0,118.0,3.9,32.0,860.5,869.33,633.21
2016,9,9,14,0,864.0,117.0,3.9,32.0,839.0,892.34,649.02
2016,9,9,14,15,856.0,115.0,3.85,32.0,810.0,908.13,659.92
2016,9,9,14,30,848.0,113.0,3.8,32.0,781.0,920.22,668.57
2016,9,9,14,45,834.0,113.0,3.8,32.0,744.0,925.08,672.9
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,937.68,682.58
2016,9,9,15,15,805.0,110.5,3.75,31.5,664.0,931.68,681.23
2016,9,9,15,30,790.0,108.0,3.7,31.0,621.0,921.99,677.71
2016,9,9,15,45,770.0,104.5,3.65,31.0,573.0,902.67,666.54
2016,9,9,16,0,750.0,101.0,3.6,31.0,525.0,879.96,653.21
2016,9,9,16,15,723.0,97.0,3.4,30.5,473.0,852.43,637.09
2016,9,9,16,30,696.0,93.0,3.2,30.0,421.0,817.07,615.41
2016,9,9,16,45,658.0,87.5,3.05,29.5,366.0,767.06,583.39
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,715.5,549.41
2016,9,9,17,15,565.0,75.0,2.7,28.5,256.5,645.54,500.55
2016,9,9,17,30,510.0,68.0,2.5,28.0,202.0,575.7,449.61
2016,9,9,17,45,425.5,57.5,2.3,27.5,150.5,477.35,374.41
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,382.2,297.68
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,251.22,182.53
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,72.33,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
