Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,7.26,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,13.48,0.0
2016,9,10,6,45,167.5,35.0,0.7,23.5,58.5,26.89,15.95
2016,9,10,7,0,281.0,53.0,0.7,24.0,97.0,40.34,28.53
2016,9,10,7,15,140.5,59.5,0.75,24.0,81.5,45.47,33.44
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,53.83,40.83
2016,9,10,7,45,0.0,83.5,0.9,24.5,83.5,67.54,52.47
2016,9,10,8,0,0.0,101.0,1.0,25.0,101.0,81.13,63.74
2016,9,10,8,15,17.0,141.5,1.1,25.0,150.0,110.63,88.26
2016,9,10,8,30,34.0,182.0,1.2,25.0,199.0,132.47,106.01
2016,9,10,8,45,17.0,127.0,1.35,25.5,135.5,102.59,80.7
2016,9,10,9,0,0.0,72.0,1.5,26.0,72.0,59.78,44.74
2016,9,10,9,15,92.5,186.5,1.65,26.0,247.0,131.02,103.49
2016,9,10,9,30,185.0,301.0,1.8,26.0,422.0,193.69,153.74
2016,9,10,9,45,192.5,318.0,2.0,26.5,451.0,210.07,155.39
2016,9,10,10,0,200.0,335.0,2.2,27.0,480.0,239.75,172.96
2016,9,10,10,15,191.5,359.5,2.3,27.0,504.0,272.02,196.38
2016,9,10,10,30,183.0,384.0,2.4,27.0,528.0,303.96,220.89
2016,9,10,10,45,491.5,266.0,2.5,27.0,672.5,320.74,225.56
2016,9,10,11,0,800.0,148.0,2.6,27.0,817.0,384.53,270.42
2016,9,10,11,15,805.5,149.5,2.7,27.0,837.5,438.27,315.69
2016,9,10,11,30,811.0,151.0,2.8,27.0,858.0,491.59,359.68
2016,9,10,11,45,834.5,138.5,2.9,27.5,875.5,542.65,400.26
2016,9,10,12,0,858.0,126.0,3.0,28.0,893.0,593.4,439.63
2016,9,10,12,15,859.0,126.5,3.05,28.0,897.0,640.29,475.84
2016,9,10,12,30,860.0,127.0,3.1,28.0,901.0,685.31,509.89
2016,9,10,12,45,861.5,124.5,3.15,28.0,897.0,726.15,540.42
2016,9,10,13,0,863.0,122.0,3.2,28.0,893.0,764.6,568.44
2016,9,10,13,15,860.0,121.5,3.25,28.0,879.5,798.71,592.01
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,829.86,613.59
2016,9,10,13,45,675.5,220.5,3.35,28.5,799.0,816.58,602.72
2016,9,10,14,0,494.0,320.0,3.4,29.0,732.0,773.15,568.79
2016,9,10,14,15,425.0,333.5,3.4,29.0,679.0,743.98,548.76
2016,9,10,14,30,356.0,347.0,3.4,29.0,626.0,695.77,515.46
2016,9,10,14,45,399.5,312.5,3.4,29.0,611.5,714.62,531.52
2016,9,10,15,0,443.0,278.0,3.4,29.0,597.0,750.66,558.76
2016,9,10,15,15,361.0,281.5,3.35,28.5,531.0,666.67,500.98
2016,9,10,15,30,279.0,285.0,3.3,28.0,465.0,599.95,454.26
2016,9,10,15,45,506.5,193.0,3.3,28.0,489.0,743.96,564.66
2016,9,10,16,0,734.0,101.0,3.3,28.0,513.0,862.96,649.18
2016,9,10,16,15,427.0,150.0,3.15,27.5,384.0,620.41,478.85
2016,9,10,16,30,120.0,199.0,3.0,27.0,255.0,347.6,271.01
2016,9,10,16,45,113.5,173.5,2.9,27.0,221.0,314.7,247.6
2016,9,10,17,0,107.0,148.0,2.8,27.0,187.0,280.85,222.09
2016,9,10,17,15,293.5,108.5,2.7,26.5,190.0,416.6,333.54
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,549.48,435.27
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,447.8,354.69
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,349.09,273.61
2016,9,10,18,15,182.0,31.0,2.55,25.5,54.0,229.23,163.61
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,57.99,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.44,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,59.0,25.46,14.96
2016,9,11,7,0,313.0,50.0,2.8,20.0,99.0,38.28,27.22
2016,9,11,7,15,394.5,62.0,2.65,20.5,149.5,47.05,35.29
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,57.37,44.42
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,62.83,48.98
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,68.11,53.21
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.0,71.2,55.54
2016,9,11,8,30,661.0,105.0,1.9,24.0,416.0,74.18,57.73
2016,9,11,8,45,687.5,110.5,1.8,25.0,467.5,76.17,58.94
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,78.05,60.03
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.0,78.78,60.3
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,87.55,67.2
2016,9,11,9,45,771.0,127.5,1.6,27.5,657.0,107.63,66.51
2016,9,11,10,0,786.0,131.0,1.6,28.0,699.0,162.48,91.57
2016,9,11,10,15,797.5,134.0,1.6,28.0,735.5,218.22,130.03
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,275.1,175.2
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,331.01,221.44
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,387.23,267.9
2016,9,11,11,15,832.0,141.5,1.6,29.0,850.0,442.53,313.38
2016,9,11,11,30,838.0,143.0,1.6,29.0,871.0,497.41,357.35
2016,9,11,11,45,587.5,280.5,1.65,29.5,795.0,520.81,376.91
2016,9,11,12,0,337.0,418.0,1.7,30.0,719.0,524.27,379.29
2016,9,11,12,15,616.0,265.5,1.7,30.0,817.5,604.79,439.35
2016,9,11,12,30,895.0,113.0,1.7,30.0,916.0,696.4,506.91
2016,9,11,12,45,896.0,111.5,1.75,30.0,912.0,738.83,537.16
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,778.77,564.83
2016,9,11,13,15,894.5,109.5,1.8,30.0,894.5,814.19,588.0
2016,9,11,13,30,892.0,109.0,1.8,30.0,881.0,846.57,609.14
2016,9,11,13,45,888.5,106.5,1.85,30.5,860.0,872.95,625.67
2016,9,11,14,0,885.0,104.0,1.9,31.0,839.0,895.86,640.03
2016,9,11,14,15,616.0,226.0,1.9,30.5,728.5,817.47,589.9
2016,9,11,14,30,347.0,348.0,1.9,30.0,618.0,688.18,500.32
2016,9,11,14,45,350.0,328.5,1.95,30.0,590.0,684.52,500.7
2016,9,11,15,0,353.0,309.0,2.0,30.0,562.0,678.62,498.64
2016,9,11,15,15,579.0,205.5,2.0,30.0,590.0,813.92,597.18
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,926.66,671.92
2016,9,11,15,45,788.0,98.0,2.05,30.0,570.5,909.49,662.12
2016,9,11,16,0,771.0,94.0,2.1,30.0,523.0,888.89,651.4
2016,9,11,16,15,745.0,90.0,2.0,29.5,470.5,856.39,632.65
2016,9,11,16,30,719.0,86.0,1.9,29.0,418.0,821.06,611.81
2016,9,11,16,45,685.0,80.0,1.85,29.0,363.5,779.26,585.37
2016,9,11,17,0,651.0,74.0,1.8,29.0,309.0,730.25,553.19
2016,9,11,17,15,597.5,67.5,1.65,28.0,254.0,661.87,507.37
2016,9,11,17,30,544.0,61.0,1.5,27.0,199.0,593.66,459.21
2016,9,11,17,45,463.0,51.0,1.35,26.5,147.5,498.55,387.15
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,406.85,313.2
2016,9,11,18,15,242.5,27.0,1.2,25.5,56.0,270.4,186.57
2016,9,11,18,30,103.0,13.0,1.2,25.0,16.0,86.08,0.0
2016,9,11,18,45,51.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,13.66,0.0
2016,9,12,6,45,238.5,31.0,0.6,21.5,61.0,24.08,13.62
2016,9,12,7,0,365.0,46.0,0.6,22.0,102.0,37.28,26.15
2016,9,12,7,15,447.0,56.0,0.7,22.5,153.5,44.38,32.71
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,51.36,38.88
2016,9,12,7,45,579.0,74.0,0.95,24.0,259.5,56.34,43.02
2016,9,12,8,0,629.0,82.0,1.1,25.0,314.0,61.18,46.86
2016,9,12,8,15,665.5,87.5,1.25,25.5,368.5,63.91,48.91
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,66.55,50.84
2016,9,12,8,45,726.0,98.5,1.55,27.0,474.5,68.9,52.39
2016,9,12,9,0,750.0,104.0,1.7,28.0,526.0,77.95,59.46
2016,9,12,9,15,769.5,107.5,1.7,28.0,573.5,78.84,59.98
2016,9,12,9,30,789.0,111.0,1.7,28.0,621.0,79.68,60.47
2016,9,12,9,45,802.5,114.5,1.7,28.5,663.0,99.8,60.07
2016,9,12,10,0,816.0,118.0,1.7,29.0,705.0,156.35,85.54
2016,9,12,10,15,826.5,120.0,1.7,29.0,741.0,212.97,124.42
2016,9,12,10,30,837.0,122.0,1.7,29.0,777.0,270.53,170.14
2016,9,12,10,45,844.5,123.5,1.75,29.5,805.5,333.49,221.76
2016,9,12,11,0,852.0,125.0,1.8,30.0,834.0,389.46,268.24
2016,9,12,11,15,483.0,277.5,1.85,30.0,681.0,397.08,284.46
2016,9,12,11,30,114.0,430.0,1.9,30.0,528.0,383.77,279.71
2016,9,12,11,45,262.0,406.0,1.95,30.5,637.0,449.06,326.36
2016,9,12,12,0,410.0,382.0,2.0,31.0,746.0,537.16,388.87
2016,9,12,12,15,639.5,255.5,2.0,31.0,826.0,611.11,443.52
2016,9,12,12,30,869.0,129.0,2.0,31.0,906.0,691.41,503.0
2016,9,12,12,45,482.5,282.0,2.05,31.0,713.5,598.42,435.96
2016,9,12,13,0,96.0,435.0,2.1,31.0,521.0,448.32,325.96
2016,9,12,13,15,475.5,282.0,2.1,31.0,694.5,649.21,474.69
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,833.68,602.58
2016,9,12,13,45,527.0,269.0,2.15,31.0,721.0,729.66,529.13
2016,9,12,14,0,199.0,409.0,2.2,31.0,574.0,569.95,414.63
2016,9,12,14,15,176.5,394.0,2.2,31.0,536.0,547.87,400.71
2016,9,12,14,30,154.0,379.0,2.2,31.0,498.0,523.5,384.21
2016,9,12,14,45,228.5,349.5,2.2,31.0,517.0,573.09,422.13
2016,9,12,15,0,303.0,320.0,2.2,31.0,536.0,642.56,472.74
2016,9,12,15,15,530.5,219.5,2.2,30.5,569.0,781.71,575.31
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,899.43,656.63
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,882.65,646.42
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,856.99,631.65
2016,9,12,16,15,679.0,108.5,2.1,29.5,453.0,820.81,610.2
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,782.08,586.74
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,727.45,550.6
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,671.4,512.58
2016,9,12,17,15,506.5,82.0,1.65,28.5,238.5,597.81,461.18
2016,9,12,17,30,449.0,73.0,1.5,28.0,185.0,524.36,407.49
2016,9,12,17,45,357.5,60.5,1.35,27.5,135.0,417.15,325.5
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,321.17,247.21
2016,9,12,18,15,153.5,29.5,1.2,26.5,48.5,202.04,132.54
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,39.12,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,12.8,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,25.06,14.12
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,38.23,26.66
2016,9,13,7,15,379.0,62.5,1.2,24.5,145.5,47.35,34.92
2016,9,13,7,30,462.0,75.0,1.4,25.0,196.0,58.27,44.42
2016,9,13,7,45,458.0,93.0,1.6,25.5,237.0,68.05,52.69
2016,9,13,8,0,454.0,111.0,1.8,26.0,278.0,79.16,61.87
2016,9,13,8,15,380.5,147.0,1.75,26.5,302.5,100.57,79.46
2016,9,13,8,30,307.0,183.0,1.7,27.0,327.0,125.19,99.34
2016,9,13,8,45,242.0,216.5,1.7,27.5,338.5,142.71,113.05
2016,9,13,9,0,177.0,250.0,1.7,28.0,350.0,167.08,132.09
2016,9,13,9,15,190.5,273.5,1.6,28.0,389.0,179.85,141.78
2016,9,13,9,30,204.0,297.0,1.5,28.0,428.0,192.07,150.99
2016,9,13,9,45,256.0,309.5,1.45,28.5,486.0,195.15,141.92
2016,9,13,10,0,308.0,322.0,1.4,29.0,544.0,231.24,160.85
2016,9,13,10,15,251.0,351.0,1.3,29.0,537.5,265.32,186.53
2016,9,13,10,30,194.0,380.0,1.2,29.0,531.0,303.6,217.0
2016,9,13,10,45,117.0,365.5,1.15,29.5,458.0,293.03,212.03
2016,9,13,11,0,40.0,351.0,1.1,30.0,385.0,278.66,203.51
2016,9,13,11,15,126.5,391.5,1.1,30.0,500.5,342.81,248.7
2016,9,13,11,30,213.0,432.0,1.1,30.0,616.0,425.3,306.63
2016,9,13,11,45,187.5,440.0,1.1,30.5,604.0,438.55,315.78
2016,9,13,12,0,162.0,448.0,1.1,31.0,592.0,449.09,323.02
2016,9,13,12,15,123.0,440.0,1.15,31.0,549.5,436.51,314.75
2016,9,13,12,30,84.0,432.0,1.2,31.0,507.0,416.09,300.75
2016,9,13,12,45,148.0,438.0,1.25,31.0,569.5,482.06,348.16
2016,9,13,13,0,212.0,444.0,1.3,31.0,632.0,550.21,396.06
2016,9,13,13,15,225.0,435.0,1.4,31.0,631.5,569.77,410.3
2016,9,13,13,30,238.0,426.0,1.5,31.0,631.0,589.02,424.75
2016,9,13,13,45,182.0,415.5,1.6,31.0,570.0,547.65,396.58
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,501.8,365.04
2016,9,13,14,15,476.5,261.0,1.75,31.0,632.5,718.59,523.4
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,900.2,645.54
2016,9,13,14,45,804.0,120.5,1.9,31.0,716.5,911.16,652.96
2016,9,13,15,0,781.0,124.0,2.0,31.0,677.0,907.6,652.98
2016,9,13,15,15,764.5,121.0,2.05,31.0,634.5,899.21,649.67
2016,9,13,15,30,748.0,118.0,2.1,31.0,592.0,887.19,644.17
2016,9,13,15,45,724.0,114.5,2.2,31.0,543.5,870.02,635.84
2016,9,13,16,0,700.0,111.0,2.3,31.0,495.0,844.05,621.65
2016,9,13,16,15,671.0,106.0,2.25,30.5,443.5,808.53,600.98
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,770.53,578.3
2016,9,13,16,45,597.0,95.0,2.2,29.5,338.0,714.2,542.56
2016,9,13,17,0,552.0,89.0,2.2,29.0,284.0,656.6,504.69
2016,9,13,17,15,493.5,80.0,2.0,28.5,231.0,582.53,452.08
2016,9,13,17,30,435.0,71.0,1.8,28.0,178.0,503.12,393.13
2016,9,13,17,45,343.0,58.5,1.65,27.5,129.0,401.53,314.5
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,305.97,235.55
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,175.48,108.02
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,11.95,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,24.3,13.32
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,37.47,25.98
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,46.59,34.25
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,57.44,43.71
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,62.11,47.64
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,66.69,51.34
2016,9,14,8,15,607.5,97.0,1.7,26.5,351.0,70.19,54.01
2016,9,14,8,30,646.0,104.0,1.8,27.0,404.0,73.55,56.5
2016,9,14,8,45,457.0,171.0,1.95,27.5,396.0,112.75,88.64
2016,9,14,9,0,268.0,238.0,2.1,28.0,388.0,154.02,121.74
2016,9,14,9,15,502.5,181.5,2.2,28.0,493.5,115.22,89.77
2016,9,14,9,30,737.0,125.0,2.3,28.0,599.0,80.04,60.78
2016,9,14,9,45,750.5,129.5,2.45,28.5,640.0,106.08,66.72
2016,9,14,10,0,764.0,134.0,2.6,29.0,681.0,160.24,90.93
2016,9,14,10,15,775.5,136.5,2.65,29.0,716.0,214.36,127.96
2016,9,14,10,30,787.0,139.0,2.7,29.0,751.0,269.62,171.89
2016,9,14,10,45,793.0,142.5,2.8,29.5,778.5,324.95,217.98
2016,9,14,11,0,799.0,146.0,2.9,30.0,806.0,380.37,264.3
2016,9,14,11,15,805.0,147.5,2.95,30.0,826.5,434.21,309.26
2016,9,14,11,30,811.0,149.0,3.0,30.0,847.0,487.67,352.92
2016,9,14,11,45,493.5,297.5,3.1,30.5,724.5,486.33,355.39
2016,9,14,12,0,176.0,446.0,3.2,31.0,602.0,455.49,332.89
2016,9,14,12,15,502.5,295.0,3.25,31.0,741.5,558.29,410.42
2016,9,14,12,30,829.0,144.0,3.3,31.0,881.0,679.93,500.87
2016,9,14,12,45,826.0,145.0,3.35,31.5,875.5,720.75,529.44
2016,9,14,13,0,823.0,146.0,3.4,32.0,870.0,759.01,556.09
2016,9,14,13,15,819.5,145.0,3.4,31.5,856.5,792.29,580.61
2016,9,14,13,30,816.0,144.0,3.4,31.0,843.0,822.55,602.37
2016,9,14,13,45,561.5,264.0,3.4,31.0,739.5,753.05,552.2
2016,9,14,14,0,307.0,384.0,3.4,31.0,636.0,655.21,480.23
2016,9,14,14,15,547.0,260.0,3.4,31.0,688.5,780.6,574.05
2016,9,14,14,30,787.0,136.0,3.4,31.0,741.0,893.08,652.73
2016,9,14,14,45,776.5,132.5,3.45,31.0,705.0,897.12,656.1
2016,9,14,15,0,766.0,129.0,3.5,31.0,669.0,897.46,658.0
2016,9,14,15,15,750.0,125.5,3.45,31.0,626.5,888.88,653.58
2016,9,14,15,30,734.0,122.0,3.4,31.0,584.0,882.85,651.09
2016,9,14,15,45,717.5,115.5,3.35,31.0,537.5,863.56,639.81
2016,9,14,16,0,701.0,109.0,3.3,31.0,491.0,841.03,626.46
2016,9,14,16,15,672.0,104.0,3.15,30.5,439.5,805.47,604.84
2016,9,14,16,30,643.0,99.0,3.0,30.0,388.0,767.46,581.23
2016,9,14,16,45,611.0,90.5,2.9,29.5,335.5,720.03,550.67
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,670.97,517.93
2016,9,14,17,15,521.5,73.5,2.45,28.5,230.0,598.09,465.28
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,525.62,410.65
2016,9,14,17,45,383.5,52.5,1.8,27.5,128.0,430.51,336.19
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,339.18,260.21
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,175.53,99.19
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,8.54,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,25.95,14.41
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,43.2,30.75
2016,9,15,7,15,219.5,79.5,1.4,24.5,127.5,59.36,45.07
2016,9,15,7,30,284.0,102.0,1.3,25.0,175.0,75.1,58.7
2016,9,15,7,45,334.5,119.5,1.2,25.5,225.5,87.16,68.84
2016,9,15,8,0,385.0,137.0,1.1,26.0,276.0,96.03,76.0
2016,9,15,8,15,425.0,150.5,1.1,26.5,327.5,103.56,81.87
2016,9,15,8,30,465.0,164.0,1.1,27.0,379.0,110.76,87.34
2016,9,15,8,45,499.0,173.0,1.1,28.0,429.0,114.72,89.89
2016,9,15,9,0,533.0,182.0,1.1,29.0,479.0,118.49,92.24
2016,9,15,9,15,406.5,232.5,1.2,29.0,471.0,143.72,112.3
2016,9,15,9,30,280.0,283.0,1.3,29.0,463.0,175.32,137.14
2016,9,15,9,45,445.0,249.0,1.45,29.5,556.5,158.86,111.51
2016,9,15,10,0,610.0,215.0,1.6,30.0,650.0,188.18,117.26
2016,9,15,10,15,624.0,220.0,1.7,30.0,685.0,236.62,149.87
2016,9,15,10,30,638.0,225.0,1.8,30.0,720.0,286.89,188.64
2016,9,15,10,45,645.0,231.0,1.95,30.5,746.5,337.5,229.43
2016,9,15,11,0,652.0,237.0,2.1,31.0,773.0,388.75,270.85
2016,9,15,11,15,658.5,239.5,2.15,31.0,793.0,437.76,310.53
2016,9,15,11,30,665.0,242.0,2.2,31.0,813.0,486.87,349.46
2016,9,15,11,45,663.0,247.5,2.3,31.5,823.5,533.79,385.31
2016,9,15,12,0,661.0,253.0,2.4,32.0,834.0,579.6,419.35
2016,9,15,12,15,662.0,253.5,2.45,32.0,837.5,622.06,450.97
2016,9,15,12,30,663.0,254.0,2.5,32.0,841.0,663.12,480.98
2016,9,15,12,45,658.0,255.5,2.55,32.0,835.0,699.16,507.01
2016,9,15,13,0,653.0,257.0,2.6,32.0,829.0,732.88,531.08
2016,9,15,13,15,648.5,255.0,2.6,32.0,815.5,761.47,551.24
2016,9,15,13,30,644.0,253.0,2.6,32.0,802.0,787.28,569.37
2016,9,15,13,45,624.0,257.5,2.6,32.0,778.5,802.87,580.29
2016,9,15,14,0,604.0,262.0,2.6,32.0,755.0,814.66,588.73
2016,9,15,14,15,593.0,257.5,2.6,32.0,726.0,818.78,592.58
2016,9,15,14,30,582.0,253.0,2.6,32.0,697.0,823.26,596.69
2016,9,15,14,45,428.5,286.5,2.65,32.0,605.0,729.99,532.73
2016,9,15,15,0,275.0,320.0,2.7,32.0,513.0,615.24,452.8
2016,9,15,15,15,434.0,252.5,2.7,31.5,534.5,722.09,533.69
2016,9,15,15,30,593.0,185.0,2.7,31.0,556.0,816.33,603.66
2016,9,15,15,45,572.5,175.5,2.75,31.0,510.0,782.74,582.24
2016,9,15,16,0,552.0,166.0,2.8,31.0,464.0,754.57,565.33
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.0,712.63,538.64
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,668.96,510.22
2016,9,15,16,45,454.0,132.0,2.45,30.0,313.0,616.65,474.41
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,563.37,436.84
2016,9,15,17,15,364.0,102.0,2.1,29.5,211.0,488.5,381.41
2016,9,15,17,30,307.0,87.0,1.8,29.0,160.0,415.13,324.92
2016,9,15,17,45,239.5,66.5,1.55,28.5,114.0,310.58,242.66
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,227.1,172.69
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,115.6,54.68
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,10.24,0.0
2016,9,16,6,45,175.5,30.0,0.95,23.5,52.0,23.19,12.09
2016,9,16,7,0,292.0,48.0,1.1,24.0,90.0,36.78,25.34
2016,9,16,7,15,374.5,60.5,0.9,24.5,139.5,45.93,33.67
2016,9,16,7,30,457.0,73.0,0.7,25.0,189.0,56.84,43.18
2016,9,16,7,45,513.5,81.5,0.5,26.0,242.5,61.91,47.36
2016,9,16,8,0,570.0,90.0,0.3,27.0,296.0,66.88,51.23
2016,9,16,8,15,609.0,96.5,0.4,27.5,349.0,70.02,53.58
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,73.06,55.8
2016,9,16,8,45,674.0,109.5,0.6,28.5,453.0,75.79,57.72
2016,9,16,9,0,700.0,116.0,0.7,29.0,504.0,78.35,59.5
2016,9,16,9,15,721.0,120.0,0.7,29.5,551.0,79.1,59.77
2016,9,16,9,30,742.0,124.0,0.7,30.0,598.0,79.79,60.01
2016,9,16,9,45,757.5,127.5,0.7,30.5,639.5,103.7,64.9
2016,9,16,10,0,773.0,131.0,0.7,31.0,681.0,157.83,87.82
2016,9,16,10,15,410.5,233.0,0.7,31.0,527.0,211.7,138.76
2016,9,16,10,30,48.0,335.0,0.7,31.0,373.0,253.98,184.16
2016,9,16,10,45,41.5,337.0,0.7,31.5,370.5,261.94,189.58
2016,9,16,11,0,35.0,339.0,0.7,32.0,368.0,268.75,194.28
2016,9,16,11,15,428.0,242.0,0.7,32.0,607.5,349.29,246.87
2016,9,16,11,30,821.0,145.0,0.7,32.0,847.0,487.87,342.81
2016,9,16,11,45,840.0,135.5,0.75,32.5,863.0,539.22,380.64
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,589.57,417.42
2016,9,16,12,15,487.0,283.5,0.85,33.0,710.5,539.06,383.45
2016,9,16,12,30,115.0,441.0,0.9,33.0,542.0,447.16,318.16
2016,9,16,12,45,486.0,283.5,1.0,33.0,708.5,600.68,429.91
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,758.26,540.0
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,791.94,560.8
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,822.65,580.96
2016,9,16,13,45,846.5,123.0,1.25,33.0,826.0,847.56,597.54
2016,9,16,14,0,842.0,121.0,1.3,33.0,804.0,869.1,612.16
2016,9,16,14,15,834.0,119.0,1.4,33.0,774.5,884.06,623.44
2016,9,16,14,30,826.0,117.0,1.5,33.0,745.0,905.89,639.26
2016,9,16,14,45,809.5,117.0,1.6,33.0,707.5,908.33,643.0
2016,9,16,15,0,793.0,117.0,1.7,33.0,670.0,906.94,644.66
2016,9,16,15,15,777.5,114.0,1.75,33.0,627.0,899.36,642.0
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,888.15,637.2
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.0,867.37,626.34
2016,9,16,16,0,722.0,102.0,1.9,33.0,488.0,849.12,617.17
2016,9,16,16,15,693.0,97.0,1.85,32.5,436.5,813.33,596.62
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,775.06,574.13
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,722.99,540.47
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,669.56,504.85
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,595.65,454.35
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,522.2,401.38
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,421.27,323.89
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,324.69,244.04
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,165.21,62.33
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,10.24,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,21.39,10.49
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,34.88,23.7
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,42.46,30.68
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,49.89,37.24
2016,9,17,7,45,556.0,72.5,1.55,26.0,245.5,55.31,41.77
2016,9,17,8,0,608.0,81.0,1.4,27.0,299.0,60.56,45.96
2016,9,17,8,15,645.5,86.5,1.15,27.5,352.5,63.3,48.01
2016,9,17,8,30,683.0,92.0,0.9,28.0,406.0,65.97,49.95
2016,9,17,8,45,706.0,98.0,0.65,29.0,456.5,68.66,51.75
2016,9,17,9,0,729.0,104.0,0.4,30.0,507.0,71.19,53.37
2016,9,17,9,15,749.0,108.0,0.45,30.5,554.0,79.33,59.68
2016,9,17,9,30,769.0,112.0,0.5,31.0,601.0,80.51,60.31
2016,9,17,9,45,779.0,117.5,0.55,31.5,641.5,97.22,59.82
2016,9,17,10,0,789.0,123.0,0.6,32.0,682.0,153.39,83.65
2016,9,17,10,15,460.0,248.5,0.7,32.0,578.5,228.77,148.75
2016,9,17,10,30,131.0,374.0,0.8,32.0,475.0,285.39,203.06
2016,9,17,10,45,94.5,372.0,0.9,32.5,446.5,299.0,214.03
2016,9,17,11,0,58.0,370.0,1.0,33.0,418.0,297.24,213.77
2016,9,17,11,15,444.5,254.0,1.05,33.0,632.5,364.01,256.81
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,486.36,342.35
2016,9,17,11,45,831.0,140.5,1.15,33.0,858.0,537.73,381.44
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,587.63,418.87
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.5,634.79,453.11
2016,9,17,12,30,833.0,144.0,1.2,33.0,876.0,680.09,485.18
2016,9,17,12,45,832.0,143.5,1.3,33.5,870.5,721.03,513.53
2016,9,17,13,0,831.0,143.0,1.4,34.0,865.0,759.46,539.69
2016,9,17,13,15,827.0,142.0,1.45,34.0,851.0,792.39,562.12
2016,9,17,13,30,823.0,141.0,1.5,34.0,837.0,822.24,581.8
2016,9,17,13,45,507.0,270.0,1.55,34.0,695.5,710.61,506.15
2016,9,17,14,0,191.0,399.0,1.6,34.0,554.0,553.03,395.91
2016,9,17,14,15,492.5,266.0,1.6,33.5,644.0,735.35,528.1
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,892.45,633.71
2016,9,17,14,45,768.0,137.0,1.65,33.0,694.5,889.93,632.25
2016,9,17,15,0,742.0,141.0,1.7,33.0,655.0,889.95,634.24
2016,9,17,15,15,724.5,137.0,1.7,33.0,612.0,879.66,629.24
2016,9,17,15,30,707.0,133.0,1.7,33.0,569.0,865.85,622.21
2016,9,17,15,45,684.0,127.5,1.75,33.0,521.0,841.65,609.05
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,814.32,593.83
2016,9,17,16,15,629.5,116.0,1.75,32.5,422.0,775.49,571.04
2016,9,17,16,30,598.0,110.0,1.7,32.0,371.0,734.24,546.2
2016,9,17,16,45,556.0,101.5,1.65,32.0,317.5,678.28,509.44
2016,9,17,17,0,514.0,93.0,1.6,32.0,264.0,620.97,470.61
2016,9,17,17,15,452.0,82.0,1.45,31.0,212.0,536.55,411.75
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,461.87,357.06
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.5,361.83,279.17
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,267.85,200.04
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,137.75,30.24
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,9.39,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,23.49,11.75
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,38.09,26.22
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,48.59,35.79
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,58.84,44.87
2016,9,18,7,45,465.0,89.5,2.0,25.5,233.5,65.87,50.85
2016,9,18,8,0,523.0,100.0,2.0,26.0,286.0,74.33,57.83
2016,9,18,8,15,563.5,107.5,2.0,26.5,339.0,77.84,60.48
2016,9,18,8,30,604.0,115.0,2.0,27.0,392.0,81.24,62.98
2016,9,18,8,45,633.0,121.5,2.0,27.5,442.0,83.63,64.59
2016,9,18,9,0,662.0,128.0,2.0,28.0,492.0,85.9,66.09
2016,9,18,9,15,684.0,133.0,1.9,28.5,538.5,86.95,66.58
2016,9,18,9,30,706.0,138.0,1.8,29.0,585.0,87.93,67.02
2016,9,18,9,45,720.0,143.0,1.75,29.5,625.5,102.21,65.61
2016,9,18,10,0,734.0,148.0,1.7,30.0,666.0,155.84,88.74
2016,9,18,10,15,746.5,151.0,1.6,30.0,701.0,209.7,124.77
2016,9,18,10,30,759.0,154.0,1.5,30.0,736.0,271.3,172.42
2016,9,18,10,45,767.0,156.5,1.4,30.5,763.5,325.0,215.98
2016,9,18,11,0,775.0,159.0,1.3,31.0,791.0,379.03,259.79
2016,9,18,11,15,781.0,160.5,1.15,31.0,811.0,431.67,302.04
2016,9,18,11,30,787.0,162.0,1.0,31.0,831.0,483.95,342.6
2016,9,18,11,45,824.0,141.5,0.85,31.5,850.5,534.2,379.5
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,585.17,415.42
2016,9,18,12,15,862.0,121.5,0.6,32.0,873.5,631.86,448.02
2016,9,18,12,30,863.0,122.0,0.5,32.0,877.0,676.61,478.1
2016,9,18,12,45,602.5,265.5,0.4,32.0,791.0,666.78,467.66
2016,9,18,13,0,342.0,409.0,0.3,32.0,705.0,623.29,434.84
2016,9,18,13,15,599.0,264.0,0.35,32.0,772.0,728.51,509.47
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,818.86,570.1
2016,9,18,13,45,851.5,117.0,0.45,32.5,817.5,843.62,584.36
2016,9,18,14,0,847.0,115.0,0.5,33.0,796.0,864.98,597.5
2016,9,18,14,15,715.5,180.5,0.55,33.0,741.0,855.0,592.87
2016,9,18,14,30,584.0,246.0,0.6,33.0,686.0,815.11,568.23
2016,9,18,14,45,536.5,246.0,0.7,33.0,634.0,786.99,553.33
2016,9,18,15,0,489.0,246.0,0.8,33.0,582.0,755.11,535.45
2016,9,18,15,15,538.0,211.5,0.85,32.5,559.0,774.42,553.05
2016,9,18,15,30,587.0,177.0,0.9,32.0,536.0,798.39,572.89
2016,9,18,15,45,655.0,138.0,0.95,32.0,507.5,824.73,591.99
2016,9,18,16,0,723.0,99.0,1.0,32.0,479.0,842.92,606.02
2016,9,18,16,15,693.5,94.0,1.0,31.5,427.5,806.61,585.61
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,767.87,563.71
2016,9,18,16,45,624.0,82.5,1.0,31.0,322.5,715.41,530.76
2016,9,18,17,0,584.0,76.0,1.0,31.0,269.0,661.66,495.73
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.5,585.85,443.89
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,510.73,389.61
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,406.19,310.09
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,305.99,226.19
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,153.16,0.96
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,9.39,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,20.96,9.6
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,34.99,23.6
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,42.57,30.59
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,50.02,37.17
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,53.59,40.13
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,57.19,42.94
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.0,60.13,45.18
2016,9,19,8,30,705.0,87.0,2.5,29.0,407.0,62.98,47.29
2016,9,19,8,45,732.0,91.0,2.45,30.0,459.0,70.61,53.21
2016,9,19,9,0,759.0,95.0,2.4,31.0,511.0,72.33,54.19
2016,9,19,9,15,778.5,98.5,2.25,31.0,558.0,73.52,54.97
2016,9,19,9,30,798.0,102.0,2.1,31.0,605.0,74.65,55.71
2016,9,19,9,45,812.5,104.5,2.0,31.5,647.0,88.52,53.94
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,145.07,76.72
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.0,210.58,120.63
2016,9,19,10,30,848.0,111.0,1.8,33.0,759.0,267.63,164.6
2016,9,19,10,45,856.5,112.0,1.8,33.5,787.5,323.99,210.58
2016,9,19,11,0,865.0,113.0,1.8,34.0,816.0,380.41,256.8
2016,9,19,11,15,870.0,114.0,1.9,34.0,836.0,435.3,301.99
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,489.42,345.59
2016,9,19,11,45,880.0,114.0,2.1,34.5,868.0,541.05,385.55
2016,9,19,12,0,885.0,113.0,2.2,35.0,880.0,591.4,423.39
2016,9,19,12,15,885.5,113.0,2.25,35.0,883.0,638.34,458.5
2016,9,19,12,30,886.0,113.0,2.3,35.0,886.0,683.19,491.35
2016,9,19,12,45,885.5,112.5,2.4,35.0,880.5,724.63,521.51
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,763.5,549.19
2016,9,19,13,15,881.5,111.0,2.55,35.0,860.5,796.82,571.41
2016,9,19,13,30,878.0,110.0,2.6,35.0,846.0,827.0,591.62
2016,9,19,13,45,872.0,109.0,2.7,35.0,823.5,851.81,608.75
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,873.13,623.77
2016,9,19,14,15,857.5,106.5,2.85,35.0,771.0,888.16,634.57
2016,9,19,14,30,849.0,105.0,2.9,35.0,741.0,899.49,643.19
2016,9,19,14,45,837.5,103.0,2.95,35.0,703.5,903.82,647.5
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,914.91,656.44
2016,9,19,15,15,810.5,98.0,3.0,34.5,622.5,907.15,654.3
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,895.7,650.04
2016,9,19,15,45,773.0,92.0,3.0,34.0,530.0,874.53,638.15
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,850.06,624.13
2016,9,19,16,15,722.0,85.0,2.85,33.5,429.0,814.7,603.01
2016,9,19,16,30,693.0,81.0,2.7,33.0,377.0,782.3,583.58
2016,9,19,16,45,652.0,75.0,2.55,32.5,322.5,729.15,549.19
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,674.75,512.77
2016,9,19,17,15,549.0,62.0,2.2,31.0,214.0,599.95,460.58
2016,9,19,17,30,487.0,55.0,2.0,30.0,160.0,525.96,405.95
2016,9,19,17,45,387.5,44.0,1.8,29.5,111.5,417.93,321.57
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,315.32,232.63
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,157.79,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
