Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,12.38,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,24.04,13.67
2016,10,10,7,15,434.0,40.0,0.8,13.5,108.5,32.6,22.96
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,41.05,30.93
2016,10,10,7,45,607.0,59.0,0.8,15.0,215.0,46.66,36.05
2016,10,10,8,0,672.0,67.0,0.8,16.0,271.0,52.19,40.86
2016,10,10,8,15,714.5,72.5,0.75,17.0,326.5,55.54,43.57
2016,10,10,8,30,757.0,78.0,0.7,18.0,382.0,64.13,50.76
2016,10,10,8,45,786.5,82.0,0.65,19.0,434.5,66.34,52.27
2016,10,10,9,0,816.0,86.0,0.6,20.0,487.0,68.52,53.73
2016,10,10,9,15,837.0,89.5,0.7,21.0,535.5,70.16,54.72
2016,10,10,9,30,858.0,93.0,0.8,22.0,584.0,71.77,55.68
2016,10,10,9,45,873.0,96.0,0.9,23.0,626.5,72.9,56.23
2016,10,10,10,0,888.0,99.0,1.0,24.0,669.0,133.02,74.08
2016,10,10,10,15,899.0,101.0,1.0,24.0,704.0,192.4,109.2
2016,10,10,10,30,910.0,103.0,1.0,24.0,739.0,252.43,154.81
2016,10,10,10,45,918.0,104.5,1.0,24.5,766.5,311.77,203.79
2016,10,10,11,0,926.0,106.0,1.0,25.0,794.0,370.94,253.51
2016,10,10,11,15,930.5,107.0,1.0,25.0,813.5,428.05,301.73
2016,10,10,11,30,935.0,108.0,1.0,25.0,833.0,484.11,348.0
2016,10,10,11,45,941.0,106.5,1.05,25.5,844.0,537.63,390.62
2016,10,10,12,0,947.0,105.0,1.1,26.0,855.0,589.67,430.82
2016,10,10,12,15,947.5,105.0,1.1,26.0,856.0,638.14,467.75
2016,10,10,12,30,948.0,105.0,1.1,26.0,857.0,684.25,502.0
2016,10,10,12,45,946.0,104.5,1.15,26.5,849.0,725.7,531.72
2016,10,10,13,0,944.0,104.0,1.2,27.0,841.0,764.19,558.77
2016,10,10,13,15,939.5,103.0,1.2,27.0,824.0,797.25,581.59
2016,10,10,13,30,935.0,102.0,1.2,27.0,807.0,826.87,601.15
2016,10,10,13,45,928.0,101.0,1.3,27.5,781.5,850.96,617.25
2016,10,10,14,0,921.0,100.0,1.4,28.0,756.0,871.32,631.07
2016,10,10,14,15,911.0,98.0,1.4,28.0,722.5,884.31,640.3
2016,10,10,14,30,901.0,96.0,1.4,28.0,689.0,893.36,647.24
2016,10,10,14,45,889.0,93.0,1.45,28.0,649.0,895.64,650.7
2016,10,10,15,0,877.0,90.0,1.5,28.0,609.0,894.02,651.89
2016,10,10,15,15,858.5,87.0,1.55,27.5,562.5,892.21,654.44
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,877.37,648.54
2016,10,10,15,45,814.5,80.0,1.7,27.0,464.5,851.42,634.57
2016,10,10,16,0,789.0,76.0,1.8,27.0,413.0,822.12,618.05
2016,10,10,16,15,752.0,71.5,1.6,26.0,358.0,779.05,591.02
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,733.46,561.25
2016,10,10,16,45,659.0,60.0,1.25,24.5,247.0,673.57,519.17
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,607.19,470.0
2016,10,10,17,15,510.0,44.0,1.1,23.0,138.0,508.76,395.74
2016,10,10,17,30,417.0,35.0,1.1,22.0,85.0,413.56,316.44
2016,10,10,17,45,208.5,17.5,1.15,21.0,42.5,213.01,90.35
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,28.0,11.95,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,56.0,23.18,12.58
2016,10,11,7,15,425.0,39.0,1.0,16.0,106.0,31.77,21.93
2016,10,11,7,30,535.0,50.0,1.1,17.0,156.0,40.25,29.79
2016,10,11,7,45,598.5,58.0,1.25,18.0,210.5,45.87,34.87
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,51.41,39.64
2016,10,11,8,15,704.5,71.0,1.4,20.0,319.5,54.4,42.03
2016,10,11,8,30,747.0,76.0,1.4,21.0,374.0,62.51,48.74
2016,10,11,8,45,776.5,80.0,1.45,22.0,426.0,64.77,50.3
2016,10,11,9,0,806.0,84.0,1.5,23.0,478.0,66.99,51.8
2016,10,11,9,15,826.5,87.5,1.55,23.5,525.5,68.67,52.93
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,70.31,54.03
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,70.84,54.08
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,128.56,70.83
2016,10,11,10,15,889.5,97.0,1.8,26.5,691.0,187.18,104.95
2016,10,11,10,30,900.0,99.0,1.8,27.0,726.0,246.39,149.47
2016,10,11,10,45,908.5,100.0,1.8,27.5,753.0,304.77,197.58
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,363.01,246.64
2016,10,11,11,15,921.5,102.0,1.85,28.0,798.5,419.43,294.65
2016,10,11,11,30,926.0,103.0,1.9,28.0,817.0,474.82,340.91
2016,10,11,11,45,931.0,102.0,2.0,28.5,827.5,527.58,383.49
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,578.8,423.69
2016,10,11,12,15,936.0,101.0,2.1,29.0,839.5,626.28,460.53
2016,10,11,12,30,936.0,101.0,2.1,29.0,841.0,671.38,494.71
2016,10,11,12,45,935.0,100.5,2.15,29.5,833.0,712.79,524.8
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,751.35,552.24
2016,10,11,13,15,929.5,99.0,2.25,30.0,808.5,783.87,575.57
2016,10,11,13,30,925.0,98.0,2.3,30.0,792.0,812.97,595.66
2016,10,11,13,45,919.5,96.0,2.35,30.0,767.0,836.76,612.31
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,856.86,626.69
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,870.42,636.55
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,880.14,644.1
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,880.08,645.41
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,885.31,650.5
2016,10,11,15,15,842.0,86.5,2.35,29.5,549.0,874.31,645.83
2016,10,11,15,30,823.0,84.0,2.3,29.0,503.0,859.59,638.88
2016,10,11,15,45,798.0,80.0,2.3,29.0,452.5,834.14,623.81
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,805.4,606.35
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,761.49,578.05
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,715.15,546.99
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,656.81,505.1
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,592.05,456.21
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,492.45,380.93
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,396.36,300.22
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,202.58,59.68
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,13.23,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,24.12,12.7
2016,10,12,7,15,349.5,44.0,2.2,19.5,99.0,35.91,25.03
2016,10,12,7,30,461.0,57.0,2.4,20.0,147.0,45.82,34.16
2016,10,12,7,45,538.0,64.5,2.6,21.0,201.0,50.76,38.62
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,55.73,42.85
2016,10,12,8,15,659.5,78.0,2.9,22.5,308.5,59.22,45.73
2016,10,12,8,30,704.0,84.0,3.0,23.0,362.0,62.67,48.48
2016,10,12,8,45,742.0,86.0,3.2,24.0,414.5,69.01,53.51
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,69.66,53.65
2016,10,12,9,15,801.0,91.5,3.45,25.5,513.5,71.23,54.67
2016,10,12,9,30,822.0,95.0,3.5,26.0,560.0,72.76,55.67
2016,10,12,9,45,840.0,96.5,3.55,26.5,601.5,72.87,55.48
2016,10,12,10,0,858.0,98.0,3.6,27.0,643.0,119.05,64.24
2016,10,12,10,15,869.0,100.0,3.6,27.5,677.0,185.17,104.33
2016,10,12,10,30,880.0,102.0,3.6,28.0,711.0,243.25,148.02
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.5,300.33,195.38
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,357.24,243.84
2016,10,12,11,15,900.5,105.0,3.55,29.5,782.5,412.48,290.77
2016,10,12,11,30,905.0,106.0,3.5,30.0,801.0,466.72,335.84
2016,10,12,11,45,908.0,106.0,3.5,30.5,810.5,518.25,377.69
2016,10,12,12,0,911.0,106.0,3.5,31.0,820.0,568.13,417.03
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.0,614.48,453.42
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,658.5,487.2
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.0,698.6,516.59
2016,10,12,13,0,908.0,105.0,3.4,32.0,806.0,735.87,543.31
2016,10,12,13,15,903.5,104.0,3.3,32.0,789.5,767.52,566.03
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,795.86,585.1
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.0,818.3,600.46
2016,10,12,14,0,885.0,100.0,3.1,32.0,723.0,837.11,613.5
2016,10,12,14,15,874.5,98.5,3.05,32.0,690.5,849.34,622.29
2016,10,12,14,30,864.0,97.0,3.0,32.0,658.0,857.79,628.77
2016,10,12,14,45,848.5,95.0,2.95,32.0,618.5,866.55,635.64
2016,10,12,15,0,833.0,93.0,2.9,32.0,579.0,862.89,634.41
2016,10,12,15,15,813.5,90.0,2.8,31.5,533.5,850.73,628.68
2016,10,12,15,30,794.0,87.0,2.7,31.0,488.0,834.92,620.59
2016,10,12,15,45,766.0,83.0,2.6,31.0,437.5,806.9,602.94
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,775.71,582.98
2016,10,12,16,15,698.5,74.0,2.15,30.0,334.0,736.18,557.42
2016,10,12,16,30,659.0,69.0,1.8,29.0,281.0,689.65,525.87
2016,10,12,16,45,598.5,62.0,1.5,28.5,227.0,621.24,476.45
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,552.64,424.49
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,451.79,347.77
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,354.42,265.47
2016,10,12,17,45,172.0,17.5,1.1,25.5,36.5,180.81,21.25
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,1.65,18.5,13.0,11.1,0.0
2016,10,13,7,0,0.0,26.0,1.9,19.0,26.0,21.09,10.08
2016,10,13,7,15,21.0,48.5,1.95,19.0,52.5,38.0,26.82
2016,10,13,7,30,42.0,71.0,2.0,19.0,79.0,54.6,41.89
2016,10,13,7,45,57.5,94.5,2.05,19.5,109.5,71.48,56.87
2016,10,13,8,0,73.0,118.0,2.1,20.0,140.0,88.04,71.22
2016,10,13,8,15,84.5,140.5,2.0,20.5,170.5,103.65,84.42
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,118.93,97.03
2016,10,13,8,45,97.0,187.5,1.85,21.5,230.0,134.82,109.91
2016,10,13,9,0,98.0,212.0,1.8,22.0,259.0,150.25,122.19
2016,10,13,9,15,101.0,233.0,1.55,22.5,286.0,163.45,132.36
2016,10,13,9,30,104.0,254.0,1.3,23.0,313.0,176.26,142.04
2016,10,13,9,45,272.0,249.0,1.1,24.0,417.5,158.9,126.82
2016,10,13,10,0,440.0,244.0,0.9,25.0,522.0,177.36,122.15
2016,10,13,10,15,452.5,251.0,0.8,25.5,550.5,217.13,145.7
2016,10,13,10,30,465.0,258.0,0.7,26.0,579.0,258.4,175.26
2016,10,13,10,45,465.5,270.5,0.65,26.5,602.0,301.77,208.93
2016,10,13,11,0,466.0,283.0,0.6,27.0,625.0,345.22,242.96
2016,10,13,11,15,445.0,300.5,0.75,27.5,633.5,384.46,274.75
2016,10,13,11,30,424.0,318.0,0.9,28.0,642.0,421.41,304.09
2016,10,13,11,45,628.0,226.0,1.1,28.5,712.5,479.1,346.83
2016,10,13,12,0,832.0,134.0,1.3,29.0,783.0,549.14,399.41
2016,10,13,12,15,831.5,134.0,1.5,29.0,783.5,593.26,434.2
2016,10,13,12,30,831.0,134.0,1.7,29.0,784.0,635.21,466.97
2016,10,13,12,45,589.0,241.5,1.9,29.5,700.0,614.03,451.57
2016,10,13,13,0,347.0,349.0,2.1,30.0,616.0,562.01,413.39
2016,10,13,13,15,457.5,300.0,2.15,30.0,644.0,628.19,462.9
2016,10,13,13,30,568.0,251.0,2.2,30.0,672.0,690.24,508.71
2016,10,13,13,45,429.5,286.5,2.3,30.0,599.0,638.78,472.2
2016,10,13,14,0,291.0,322.0,2.4,30.0,526.0,567.45,421.56
2016,10,13,14,15,475.0,247.0,2.4,29.5,561.5,673.67,502.48
2016,10,13,14,30,659.0,172.0,2.4,29.0,597.0,775.31,578.11
2016,10,13,14,45,683.5,150.5,2.4,29.0,568.0,788.28,587.59
2016,10,13,15,0,708.0,129.0,2.4,29.0,539.0,797.43,595.21
2016,10,13,15,15,590.5,149.5,2.35,28.5,473.0,724.93,547.64
2016,10,13,15,30,473.0,170.0,2.3,28.0,407.0,642.23,490.67
2016,10,13,15,45,537.5,138.0,2.25,28.0,381.0,665.36,510.62
2016,10,13,16,0,602.0,106.0,2.2,28.0,355.0,693.09,531.45
2016,10,13,16,15,557.5,98.0,2.0,27.5,304.0,641.74,495.8
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,588.54,458.25
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,510.05,399.81
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,439.71,345.12
2016,10,13,17,15,291.5,54.0,1.45,26.0,106.0,341.57,267.13
2016,10,13,17,30,198.0,39.0,1.4,25.0,60.0,248.86,186.4
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.0,125.93,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.0,0.9,19.5,11.0,9.39,0.0
2016,10,14,7,0,0.0,22.0,1.0,20.0,22.0,18.12,7.5
2016,10,14,7,15,4.5,44.0,1.1,20.5,44.5,35.15,24.2
2016,10,14,7,30,9.0,66.0,1.2,21.0,67.0,51.94,39.24
2016,10,14,7,45,21.0,88.0,1.35,21.5,93.5,67.13,52.64
2016,10,14,8,0,33.0,110.0,1.5,22.0,120.0,82.82,66.15
2016,10,14,8,15,16.5,80.5,1.6,22.5,85.5,64.52,50.27
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,42.19,30.89
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,50.53,37.88
2016,10,14,9,0,0.0,71.0,1.9,24.0,71.0,58.89,44.77
2016,10,14,9,15,6.0,132.5,1.9,24.5,136.0,106.36,84.39
2016,10,14,9,30,12.0,194.0,1.9,25.0,201.0,149.52,119.51
2016,10,14,9,45,7.0,185.0,1.95,25.5,189.0,144.42,114.69
2016,10,14,10,0,2.0,176.0,2.0,26.0,177.0,139.66,105.41
2016,10,14,10,15,28.5,238.0,2.0,26.5,257.5,179.37,134.58
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,229.11,170.77
2016,10,14,10,45,134.0,326.5,2.0,27.5,423.5,267.7,196.52
2016,10,14,11,0,213.0,353.0,2.0,28.0,509.0,323.58,236.05
2016,10,14,11,15,348.5,321.5,1.95,28.0,583.5,366.53,266.28
2016,10,14,11,30,484.0,290.0,1.9,28.0,658.0,425.17,309.49
2016,10,14,11,45,485.0,294.0,1.9,28.5,666.5,462.64,338.44
2016,10,14,12,0,486.0,298.0,1.9,29.0,675.0,499.4,366.21
2016,10,14,12,15,669.5,208.5,1.9,29.0,728.5,563.55,414.7
2016,10,14,12,30,853.0,119.0,1.9,29.0,782.0,630.6,465.53
2016,10,14,12,45,853.0,117.5,1.9,29.0,775.0,668.55,493.86
2016,10,14,13,0,853.0,116.0,1.9,29.0,768.0,703.92,520.05
2016,10,14,13,15,848.5,115.5,1.9,29.0,752.0,734.25,542.33
2016,10,14,13,30,844.0,115.0,1.9,29.0,736.0,767.95,565.77
2016,10,14,13,45,837.5,113.0,1.9,29.5,712.5,789.66,579.55
2016,10,14,14,0,831.0,111.0,1.9,30.0,689.0,807.85,591.14
2016,10,14,14,15,820.5,108.5,1.9,30.0,657.0,818.62,599.13
2016,10,14,14,30,810.0,106.0,1.9,30.0,625.0,825.65,604.89
2016,10,14,14,45,794.5,103.5,1.9,30.0,587.0,824.68,605.55
2016,10,14,15,0,779.0,101.0,1.9,30.0,549.0,819.99,603.97
2016,10,14,15,15,758.5,97.5,1.9,29.5,504.5,806.13,597.62
2016,10,14,15,30,738.0,94.0,1.9,29.0,460.0,788.77,588.99
2016,10,14,15,45,708.0,90.0,1.95,29.0,411.5,764.65,574.89
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,732.88,555.24
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,685.67,523.86
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,636.63,490.14
2016,10,14,16,45,529.5,66.0,1.55,27.5,208.0,564.95,438.3
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,493.23,383.82
2016,10,14,17,15,364.0,46.5,1.3,26.0,109.0,389.55,302.81
2016,10,14,17,30,263.0,35.0,1.2,25.0,62.0,291.01,215.76
2016,10,14,17,45,131.5,17.5,1.1,24.5,31.0,144.0,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,12.38,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,22.44,10.05
2016,10,15,7,15,271.5,44.0,3.25,21.5,86.0,33.8,22.86
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,45.01,33.08
2016,10,15,7,45,459.5,68.5,3.6,22.5,181.5,53.82,40.97
2016,10,15,8,0,536.0,78.0,3.8,23.0,233.0,60.13,46.45
2016,10,15,8,15,291.0,115.5,3.95,23.5,202.0,84.34,67.08
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,112.4,90.59
2016,10,15,8,45,27.0,158.0,4.35,25.0,169.0,116.88,93.7
2016,10,15,9,0,8.0,163.0,4.6,26.0,167.0,126.42,100.99
2016,10,15,9,15,78.5,208.0,4.6,26.5,251.0,149.39,119.44
2016,10,15,9,30,149.0,253.0,4.6,27.0,335.0,168.0,134.05
2016,10,15,9,45,79.5,229.5,4.65,27.5,273.5,163.95,130.11
2016,10,15,10,0,10.0,206.0,4.7,28.0,212.0,160.88,121.22
2016,10,15,10,15,211.5,244.0,4.65,28.0,388.0,189.12,134.4
2016,10,15,10,30,413.0,282.0,4.6,28.0,564.0,268.66,186.53
2016,10,15,10,45,323.5,315.5,4.6,28.5,541.0,300.08,214.81
2016,10,15,11,0,234.0,349.0,4.6,29.0,518.0,326.81,238.96
2016,10,15,11,15,125.5,308.0,4.6,29.5,399.0,281.09,208.17
2016,10,15,11,30,17.0,267.0,4.6,30.0,280.0,222.95,166.21
2016,10,15,11,45,222.5,294.0,4.6,30.5,466.0,340.12,252.74
2016,10,15,12,0,428.0,321.0,4.6,31.0,652.0,486.41,359.74
2016,10,15,12,15,366.0,343.0,4.55,31.0,626.0,496.22,367.83
2016,10,15,12,30,304.0,365.0,4.5,31.0,600.0,502.19,372.83
2016,10,15,12,45,196.5,363.5,4.5,31.5,515.0,446.69,332.05
2016,10,15,13,0,89.0,362.0,4.5,32.0,430.0,378.37,280.94
2016,10,15,13,15,477.0,234.0,4.5,32.0,585.0,580.11,434.8
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,766.32,571.63
2016,10,15,13,45,860.5,103.0,4.5,32.0,716.0,788.13,586.37
2016,10,15,14,0,856.0,100.0,4.5,32.0,692.0,806.48,599.75
2016,10,15,14,15,845.5,98.5,4.45,32.0,660.0,817.97,608.4
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,834.21,620.5
2016,10,15,14,45,815.0,96.0,4.4,32.0,588.5,831.28,619.8
2016,10,15,15,0,795.0,95.0,4.4,32.0,549.0,824.51,616.74
2016,10,15,15,15,774.0,92.0,4.3,31.5,504.0,810.84,609.89
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,793.65,600.64
2016,10,15,15,45,721.5,85.5,4.15,31.0,410.0,768.28,584.56
2016,10,15,16,0,690.0,82.0,4.1,31.0,361.0,735.84,563.24
2016,10,15,16,15,648.0,76.0,3.75,30.5,309.0,688.59,530.82
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,639.56,496.04
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.0,568.6,443.57
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,497.69,388.53
2016,10,15,17,15,372.5,44.0,2.55,28.0,106.0,392.12,304.73
2016,10,15,17,30,268.0,33.0,2.3,27.0,59.0,290.8,212.75
2016,10,15,17,45,134.0,16.5,2.05,26.5,29.5,142.3,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,70.0,15.0,3.9,22.5,20.0,12.8,0.0
2016,10,16,7,0,140.0,30.0,4.0,23.0,40.0,23.17,9.83
2016,10,16,7,15,252.0,46.0,4.2,23.0,84.5,35.24,23.83
2016,10,16,7,30,364.0,62.0,4.4,23.0,129.0,47.12,34.7
2016,10,16,7,45,453.0,70.5,4.65,23.5,181.5,55.59,42.29
2016,10,16,8,0,542.0,79.0,4.9,24.0,234.0,61.1,47.09
2016,10,16,8,15,591.5,86.0,5.0,24.5,286.5,65.08,50.38
2016,10,16,8,30,641.0,93.0,5.1,25.0,339.0,69.01,53.51
2016,10,16,8,45,690.5,93.5,5.25,26.0,391.5,68.2,52.44
2016,10,16,9,0,740.0,94.0,5.4,27.0,444.0,67.68,51.61
2016,10,16,9,15,763.5,98.0,5.35,27.5,490.5,75.84,58.14
2016,10,16,9,30,787.0,102.0,5.3,28.0,537.0,77.6,59.3
2016,10,16,9,45,815.5,100.0,5.3,28.5,579.5,75.3,57.1
2016,10,16,10,0,844.0,98.0,5.3,29.0,622.0,113.01,61.52
2016,10,16,10,15,855.5,99.5,5.2,29.5,656.0,169.81,92.96
2016,10,16,10,30,867.0,101.0,5.1,30.0,690.0,234.35,140.86
2016,10,16,10,45,880.5,100.0,5.1,30.5,717.0,290.27,186.74
2016,10,16,11,0,894.0,99.0,5.1,31.0,744.0,346.55,234.51
2016,10,16,11,15,899.0,100.0,5.05,31.0,762.5,401.47,281.92
2016,10,16,11,30,904.0,101.0,5.0,31.0,781.0,455.43,327.83
2016,10,16,11,45,912.0,98.5,5.0,31.5,791.5,506.74,370.08
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,556.76,410.16
2016,10,16,12,15,920.0,96.0,4.95,32.0,803.0,602.98,447.11
2016,10,16,12,30,920.0,96.0,4.9,32.0,804.0,646.85,481.43
2016,10,16,12,45,918.5,95.5,4.85,32.5,796.0,686.75,511.1
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,723.8,538.02
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,755.72,561.48
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,784.31,581.21
2016,10,16,13,45,900.5,93.0,4.6,33.0,730.0,806.66,597.1
2016,10,16,14,0,893.0,92.0,4.6,33.0,705.0,825.35,610.64
2016,10,16,14,15,883.0,90.0,4.55,33.0,672.5,837.23,619.52
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,845.32,626.02
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,846.08,627.73
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,851.81,633.04
2016,10,16,15,15,826.0,80.5,4.25,32.5,516.0,839.76,627.17
2016,10,16,15,30,806.0,78.0,4.1,32.0,471.0,824.09,618.95
2016,10,16,15,45,777.5,74.5,4.0,32.0,420.5,796.33,601.24
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,765.47,581.13
2016,10,16,16,15,708.5,66.5,3.5,31.0,317.5,720.26,551.4
2016,10,16,16,30,668.0,62.0,3.1,30.0,265.0,678.8,523.13
2016,10,16,16,45,604.5,55.5,2.75,29.5,211.5,609.25,471.83
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,539.82,417.93
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,433.53,334.11
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,332.22,238.63
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,130.5,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,66.0,14.5,3.6,21.5,19.5,12.38,0.0
2016,10,17,7,0,132.0,29.0,3.8,22.0,39.0,22.4,8.68
2016,10,17,7,15,243.0,45.5,4.05,22.5,82.5,34.85,23.5
2016,10,17,7,30,354.0,62.0,4.3,23.0,126.0,47.1,34.65
2016,10,17,7,45,447.0,70.5,4.6,23.5,179.0,55.67,42.35
2016,10,17,8,0,540.0,79.0,4.9,24.0,232.0,61.21,47.18
2016,10,17,8,15,589.5,86.0,5.0,24.5,284.0,65.18,50.47
2016,10,17,8,30,639.0,93.0,5.1,25.0,336.0,69.11,53.61
2016,10,17,8,45,693.0,92.5,5.2,26.0,389.0,67.64,51.97
2016,10,17,9,0,747.0,92.0,5.3,27.0,442.0,66.52,50.65
2016,10,17,9,15,770.0,95.5,5.3,27.5,488.0,74.21,56.8
2016,10,17,9,30,793.0,99.0,5.3,28.0,534.0,75.69,57.73
2016,10,17,9,45,819.5,97.5,5.35,28.5,576.5,73.78,55.86
2016,10,17,10,0,846.0,96.0,5.4,29.0,619.0,110.42,60.02
2016,10,17,10,15,857.5,98.0,5.35,29.5,652.5,167.58,91.35
2016,10,17,10,30,869.0,100.0,5.3,30.0,686.0,232.5,139.39
2016,10,17,10,45,881.5,99.0,5.3,30.5,713.0,288.2,185.1
2016,10,17,11,0,894.0,98.0,5.3,31.0,740.0,344.12,232.68
2016,10,17,11,15,899.0,99.0,5.25,31.0,758.0,398.95,280.1
2016,10,17,11,30,904.0,100.0,5.2,31.0,776.0,452.8,326.05
2016,10,17,11,45,906.0,100.5,5.2,31.5,785.5,503.7,368.14
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,552.87,407.7
2016,10,17,12,15,908.0,101.0,5.15,32.0,795.5,598.57,444.38
2016,10,17,12,30,908.0,101.0,5.1,32.0,796.0,641.96,478.47
2016,10,17,12,45,906.0,100.5,5.05,32.5,788.0,681.1,507.73
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,717.4,534.24
2016,10,17,13,15,605.5,217.5,4.95,33.0,668.5,658.61,489.85
2016,10,17,13,30,307.0,335.0,4.9,33.0,557.0,556.97,413.71
2016,10,17,13,45,593.5,215.5,4.85,33.0,626.5,698.3,520.83
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,816.67,606.43
2016,10,17,14,15,869.0,94.0,4.7,33.0,663.5,827.54,613.71
2016,10,17,14,30,858.0,92.0,4.6,33.0,631.0,834.63,619.36
2016,10,17,14,45,841.5,90.5,4.55,33.0,591.5,842.44,625.89
2016,10,17,15,0,825.0,89.0,4.5,33.0,552.0,838.31,624.42
2016,10,17,15,15,804.5,86.0,4.4,32.5,507.0,825.2,618.04
2016,10,17,15,30,784.0,83.0,4.3,32.0,462.0,808.5,609.23
2016,10,17,15,45,755.0,79.0,4.2,32.0,412.0,779.81,590.74
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,748.04,569.83
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,706.86,542.78
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,658.98,509.67
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,588.27,457.16
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,517.7,402.03
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,410.2,316.59
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,307.82,216.98
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,118.88,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.0,3.55,22.5,11.0,9.39,0.0
2016,10,18,7,0,0.0,22.0,3.7,23.0,22.0,17.93,5.09
2016,10,18,7,15,24.0,44.5,3.95,23.5,48.5,34.91,23.36
2016,10,18,7,30,48.0,67.0,4.2,24.0,75.0,51.53,38.22
2016,10,18,7,45,74.0,88.5,4.5,24.5,107.0,66.02,50.97
2016,10,18,8,0,100.0,110.0,4.8,25.0,139.0,80.95,63.81
2016,10,18,8,15,79.0,131.0,4.8,25.5,156.5,97.39,77.61
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,111.54,89.21
2016,10,18,8,45,247.0,157.5,4.85,26.5,270.0,109.69,87.22
2016,10,18,9,0,436.0,163.0,4.9,27.0,366.0,109.64,86.73
2016,10,18,9,15,434.5,183.0,4.85,27.5,402.5,120.24,95.05
2016,10,18,9,30,433.0,203.0,4.8,28.0,439.0,130.33,102.86
2016,10,18,9,45,462.5,210.5,4.8,28.5,479.5,133.04,104.57
2016,10,18,10,0,492.0,218.0,4.8,29.0,520.0,161.36,109.15
2016,10,18,10,15,655.5,168.5,4.7,29.5,594.0,184.26,112.35
2016,10,18,10,30,819.0,119.0,4.6,30.0,668.0,228.96,138.46
2016,10,18,10,45,829.5,119.5,4.55,30.5,694.0,283.53,182.91
2016,10,18,11,0,840.0,120.0,4.5,31.0,720.0,338.37,229.08
2016,10,18,11,15,845.5,121.0,4.4,31.0,737.5,391.88,274.83
2016,10,18,11,30,851.0,122.0,4.3,31.0,755.0,444.63,319.29
2016,10,18,11,45,871.0,113.0,4.25,31.5,768.0,495.85,360.89
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,544.78,399.8
2016,10,18,12,15,891.0,104.0,4.1,32.0,782.0,589.69,435.47
2016,10,18,12,30,891.0,104.0,4.0,32.0,783.0,632.32,468.58
2016,10,18,12,45,621.5,220.5,3.95,32.0,691.5,610.02,451.97
2016,10,18,13,0,352.0,337.0,3.9,32.0,600.0,550.75,407.69
2016,10,18,13,15,298.5,340.5,3.8,32.0,560.5,536.9,398.24
2016,10,18,13,30,245.0,344.0,3.7,32.0,521.0,506.81,376.82
2016,10,18,13,45,229.5,333.5,3.6,32.0,494.5,498.98,371.87
2016,10,18,14,0,214.0,323.0,3.5,32.0,468.0,489.16,365.35
2016,10,18,14,15,170.0,307.5,3.4,32.0,419.0,448.98,336.3
2016,10,18,14,30,126.0,292.0,3.3,32.0,370.0,405.94,304.88
2016,10,18,14,45,126.0,272.5,3.25,32.0,346.5,393.54,296.89
2016,10,18,15,0,126.0,253.0,3.2,32.0,323.0,380.05,287.98
2016,10,18,15,15,395.0,181.0,3.0,31.5,374.5,573.61,437.47
2016,10,18,15,30,664.0,109.0,2.8,31.0,426.0,738.41,558.17
2016,10,18,15,45,628.5,105.0,2.65,31.0,379.5,705.1,534.58
2016,10,18,16,0,593.0,101.0,2.5,31.0,333.0,669.05,510.13
2016,10,18,16,15,560.0,90.0,2.15,30.0,284.0,624.66,480.08
2016,10,18,16,30,527.0,79.0,1.8,29.0,235.0,578.36,447.39
2016,10,18,16,45,469.0,68.0,1.5,28.5,186.0,510.12,396.24
2016,10,18,17,0,411.0,57.0,1.2,28.0,137.0,441.84,342.62
2016,10,18,17,15,315.5,43.0,1.2,27.5,92.5,342.52,263.29
2016,10,18,17,30,220.0,29.0,1.2,27.0,48.0,246.57,168.05
2016,10,18,17,45,110.0,14.5,1.2,26.5,24.0,90.64,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,10.67,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,19.56,5.18
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,34.24,22.75
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,48.67,35.77
2016,10,19,7,45,282.0,80.0,2.85,24.5,147.0,59.07,45.03
2016,10,19,8,0,341.0,96.0,3.1,25.0,191.0,69.86,54.34
2016,10,19,8,15,369.0,113.0,3.3,25.0,235.0,80.7,63.58
2016,10,19,8,30,397.0,130.0,3.5,25.0,279.0,91.1,72.27
2016,10,19,8,45,419.5,145.0,3.7,25.5,322.0,99.71,79.16
2016,10,19,9,0,442.0,160.0,3.9,26.0,365.0,107.95,85.65
2016,10,19,9,15,443.5,179.0,3.95,26.5,402.5,118.05,93.58
2016,10,19,9,30,445.0,198.0,4.0,27.0,440.0,127.68,101.05
2016,10,19,9,45,411.5,224.5,4.05,27.5,461.0,140.79,111.3
2016,10,19,10,0,378.0,251.0,4.1,28.0,482.0,181.3,128.14
2016,10,19,10,15,363.0,271.0,4.1,28.0,502.5,221.15,153.15
2016,10,19,10,30,348.0,291.0,4.1,28.0,523.0,259.72,182.2
2016,10,19,10,45,430.5,273.0,4.1,28.5,571.5,290.65,203.6
2016,10,19,11,0,513.0,255.0,4.1,29.0,620.0,334.89,236.91
2016,10,19,11,15,497.0,269.0,4.1,29.0,629.5,375.55,271.21
2016,10,19,11,30,481.0,283.0,4.1,29.0,639.0,414.27,303.4
2016,10,19,11,45,433.5,309.0,4.1,29.5,633.0,445.71,328.95
2016,10,19,12,0,386.0,335.0,4.1,30.0,627.0,470.94,348.82
2016,10,19,12,15,392.0,332.0,4.05,30.0,629.0,498.43,370.45
2016,10,19,12,30,398.0,329.0,4.0,30.0,631.0,525.25,391.28
2016,10,19,12,45,445.0,304.5,4.0,30.5,638.5,565.35,421.13
2016,10,19,13,0,492.0,280.0,4.0,31.0,646.0,601.93,448.3
2016,10,19,13,15,480.5,277.5,3.95,30.5,628.5,617.25,461.08
2016,10,19,13,30,469.0,275.0,3.9,30.0,611.0,629.9,471.95
2016,10,19,13,45,643.5,193.5,3.9,30.0,637.0,712.8,535.23
2016,10,19,14,0,818.0,112.0,3.9,30.0,663.0,786.67,589.77
2016,10,19,14,15,693.0,152.5,3.85,30.0,604.0,753.76,567.26
2016,10,19,14,30,568.0,193.0,3.8,30.0,545.0,701.71,530.02
2016,10,19,14,45,650.5,153.0,3.75,30.0,531.5,749.98,567.24
2016,10,19,15,0,733.0,113.0,3.7,30.0,518.0,786.77,593.92
2016,10,19,15,15,709.5,108.5,3.55,29.5,474.0,769.64,583.89
2016,10,19,15,30,686.0,104.0,3.4,29.0,430.0,749.19,571.83
2016,10,19,15,45,654.0,98.5,3.25,29.0,382.0,717.13,550.27
2016,10,19,16,0,622.0,93.0,3.1,29.0,334.0,682.34,526.45
2016,10,19,16,15,574.5,86.0,2.8,28.5,283.5,630.23,489.83
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,576.41,450.73
2016,10,19,16,45,464.0,68.5,2.2,27.5,183.5,504.79,396.51
2016,10,19,17,0,401.0,58.0,1.9,27.0,134.0,433.15,339.65
2016,10,19,17,15,291.0,44.0,1.8,26.5,89.5,322.41,249.57
2016,10,19,17,30,181.0,30.0,1.7,26.0,45.0,217.58,143.74
2016,10,19,17,45,90.5,15.0,1.6,25.5,22.5,76.9,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
