Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.41,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.82,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.64,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.46,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.29,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.11,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,4.94,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,5.77,0.0
2016,10,20,9,15,0.0,45.0,6.7,23.0,45.0,37.25,26.37
2016,10,20,9,30,0.0,83.0,6.8,23.0,83.0,68.96,53.3
2016,10,20,9,45,0.0,56.0,6.9,23.5,56.0,46.44,33.94
2016,10,20,10,0,0.0,29.0,7.0,24.0,29.0,24.02,13.91
2016,10,20,10,15,43.5,167.5,7.0,24.5,196.5,134.04,100.42
2016,10,20,10,30,87.0,306.0,7.0,25.0,364.0,236.57,178.55
2016,10,20,10,45,94.5,321.0,7.0,25.5,386.0,258.84,195.22
2016,10,20,11,0,102.0,336.0,7.0,26.0,408.0,282.23,213.07
2016,10,20,11,15,263.0,321.0,6.95,26.0,513.0,332.72,249.03
2016,10,20,11,30,424.0,306.0,6.9,26.0,618.0,407.27,305.4
2016,10,20,11,45,410.5,316.5,6.9,26.5,622.0,439.59,331.91
2016,10,20,12,0,397.0,327.0,6.9,27.0,626.0,469.32,355.82
2016,10,20,12,15,622.5,227.0,6.9,27.0,696.0,544.13,415.01
2016,10,20,12,30,848.0,127.0,6.9,27.0,766.0,625.37,479.95
2016,10,20,12,45,853.0,123.0,6.9,27.0,759.5,664.74,511.78
2016,10,20,13,0,858.0,119.0,6.9,27.0,753.0,701.74,541.47
2016,10,20,13,15,622.0,212.0,6.9,27.0,666.5,660.35,509.16
2016,10,20,13,30,386.0,305.0,6.9,27.0,580.0,584.32,450.2
2016,10,20,13,45,294.0,311.5,6.9,27.0,517.0,538.94,416.07
2016,10,20,14,0,202.0,318.0,6.9,27.0,454.0,473.69,366.36
2016,10,20,14,15,511.5,211.5,6.85,27.0,532.0,657.49,512.26
2016,10,20,14,30,821.0,105.0,6.8,27.0,610.0,818.9,634.93
2016,10,20,14,45,806.0,102.5,6.8,27.0,572.0,818.42,635.41
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,814.19,633.97
2016,10,20,15,15,449.5,152.0,6.7,26.5,395.0,584.87,463.66
2016,10,20,15,30,108.0,204.0,6.6,26.0,256.0,304.89,241.4
2016,10,20,15,45,409.0,141.0,6.5,26.0,303.0,546.66,438.73
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,736.17,585.37
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,689.96,551.15
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,641.91,515.12
2016,10,20,16,45,570.5,58.0,5.5,24.5,195.5,576.97,464.14
2016,10,20,17,0,515.0,49.0,5.2,24.0,144.0,511.85,410.12
2016,10,20,17,15,402.5,37.5,4.85,23.0,96.5,400.85,316.77
2016,10,20,17,30,290.0,26.0,4.5,22.0,49.0,289.14,188.26
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.5,113.34,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.5,10.0,2.4,11.5,20.5,8.54,0.0
2016,10,21,7,0,337.0,20.0,2.6,12.0,41.0,18.18,2.53
2016,10,21,7,15,463.5,30.0,2.8,12.5,90.5,26.97,17.51
2016,10,21,7,30,590.0,40.0,3.0,13.0,140.0,35.71,25.99
2016,10,21,7,45,660.5,46.0,3.2,14.0,195.5,40.53,30.55
2016,10,21,8,0,731.0,52.0,3.4,15.0,251.0,45.39,34.91
2016,10,21,8,15,773.5,56.5,3.45,15.5,306.0,48.76,37.86
2016,10,21,8,30,816.0,61.0,3.5,16.0,361.0,52.12,40.68
2016,10,21,8,45,846.0,63.5,3.6,17.0,413.5,53.78,41.85
2016,10,21,9,0,876.0,66.0,3.7,18.0,466.0,62.54,49.17
2016,10,21,9,15,895.5,68.5,3.6,18.5,513.5,64.79,50.85
2016,10,21,9,30,915.0,71.0,3.5,19.0,561.0,66.94,52.44
2016,10,21,9,45,929.5,72.5,3.4,19.5,602.5,68.25,53.3
2016,10,21,10,0,944.0,74.0,3.3,20.0,644.0,103.84,57.28
2016,10,21,10,15,954.0,75.5,3.2,20.0,678.5,164.78,89.4
2016,10,21,10,30,964.0,77.0,3.1,20.0,713.0,226.15,135.28
2016,10,21,10,45,971.0,78.0,3.05,20.5,740.0,286.64,186.36
2016,10,21,11,0,978.0,79.0,3.0,21.0,767.0,346.71,239.05
2016,10,21,11,15,982.5,79.5,2.9,21.5,785.0,404.86,290.14
2016,10,21,11,30,987.0,80.0,2.8,22.0,803.0,461.81,339.16
2016,10,21,11,45,988.0,81.0,2.75,22.5,812.0,516.17,384.85
2016,10,21,12,0,989.0,82.0,2.7,23.0,821.0,568.54,427.48
2016,10,21,12,15,988.5,82.0,2.65,23.0,821.5,616.98,466.72
2016,10,21,12,30,988.0,82.0,2.6,23.0,822.0,662.84,502.96
2016,10,21,12,45,986.0,81.5,2.6,23.5,813.0,704.5,534.48
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,743.07,563.0
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,776.65,588.0
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,806.7,608.77
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,830.69,625.4
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,850.83,639.52
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,864.13,649.12
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,873.42,656.21
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,875.23,658.44
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,873.09,658.21
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,862.43,653.16
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,848.12,645.7
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,821.58,628.94
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,800.52,615.75
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.0,756.25,584.89
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,709.71,551.19
2016,10,21,16,45,677.5,46.5,1.15,21.5,207.0,639.56,498.33
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,568.82,441.86
2016,10,21,17,15,497.0,32.0,0.95,20.0,101.5,455.22,351.39
2016,10,21,17,30,381.0,23.0,1.0,19.0,51.0,338.74,205.61
2016,10,21,17,45,190.5,11.5,1.05,18.0,25.5,143.55,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,8.54,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,18.23,1.0
2016,10,22,7,15,457.0,29.5,1.2,12.0,88.0,26.53,17.13
2016,10,22,7,30,585.0,39.0,1.4,13.0,137.0,34.83,25.21
2016,10,22,7,45,653.5,45.5,1.65,14.0,191.5,40.1,30.18
2016,10,22,8,0,722.0,52.0,1.9,15.0,246.0,45.36,34.9
2016,10,22,8,15,765.0,56.5,2.05,16.0,301.0,48.73,37.76
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,52.08,40.49
2016,10,22,8,45,836.0,64.5,2.35,18.0,408.0,54.46,42.28
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,63.75,50.03
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.0,65.98,51.68
2016,10,22,9,30,904.0,73.0,2.6,20.0,554.0,68.11,53.23
2016,10,22,9,45,917.0,75.5,2.65,21.0,595.0,70.02,54.49
2016,10,22,10,0,930.0,78.0,2.7,22.0,636.0,104.1,58.15
2016,10,22,10,15,940.0,79.5,2.65,22.0,670.5,164.23,89.02
2016,10,22,10,30,950.0,81.0,2.6,22.0,705.0,224.78,133.57
2016,10,22,10,45,956.0,83.0,2.6,22.5,731.0,284.99,183.77
2016,10,22,11,0,962.0,85.0,2.6,23.0,757.0,344.72,235.56
2016,10,22,11,15,966.0,86.0,2.6,23.5,775.0,402.27,285.66
2016,10,22,11,30,970.0,87.0,2.6,24.0,793.0,458.62,333.81
2016,10,22,11,45,970.5,88.0,2.6,24.5,802.0,511.97,378.37
2016,10,22,12,0,971.0,89.0,2.6,25.0,811.0,563.32,419.99
2016,10,22,12,15,971.0,89.0,2.6,25.0,811.5,611.31,458.72
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,656.79,494.61
2016,10,22,12,45,967.0,89.5,2.6,25.5,803.0,697.56,525.26
2016,10,22,13,0,963.0,90.0,2.6,26.0,794.0,735.2,552.91
2016,10,22,13,15,958.5,89.0,2.6,26.0,776.5,767.74,577.57
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,796.8,598.15
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.5,819.77,614.74
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,838.94,628.92
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,851.58,638.5
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,860.3,645.65
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,860.15,647.32
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,856.12,646.57
2016,10,22,15,15,862.5,78.0,2.8,25.5,510.5,851.72,646.65
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,835.17,638.35
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,806.79,620.46
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,775.21,599.95
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,727.57,567.35
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,677.67,531.6
2016,10,22,16,45,629.0,51.5,1.8,22.0,198.5,611.36,481.72
2016,10,22,17,0,561.0,45.0,1.5,21.0,144.0,539.22,424.11
2016,10,22,17,15,440.5,34.5,1.5,20.0,95.0,423.33,329.31
2016,10,22,17,30,320.0,24.0,1.5,19.0,46.0,302.39,169.81
2016,10,22,17,45,160.0,12.0,1.55,18.5,23.0,122.07,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,8.96,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,16.53,0.0
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,31.24,20.77
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,45.68,34.41
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,60.28,47.73
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,74.44,60.38
2016,10,23,8,15,303.0,116.0,2.55,16.5,212.5,84.69,69.3
2016,10,23,8,30,338.0,131.0,2.6,17.0,253.0,94.63,77.73
2016,10,23,8,45,403.0,140.0,2.65,17.5,306.0,96.71,79.17
2016,10,23,9,0,468.0,149.0,2.7,18.0,359.0,101.78,83.15
2016,10,23,9,15,444.5,173.0,2.9,18.5,389.5,114.98,94.04
2016,10,23,9,30,421.0,197.0,3.1,19.0,420.0,127.53,104.24
2016,10,23,9,45,241.5,228.5,3.35,19.5,358.5,148.26,121.25
2016,10,23,10,0,62.0,260.0,3.6,20.0,297.0,184.9,143.34
2016,10,23,10,15,226.0,265.5,3.7,20.5,411.5,207.97,153.26
2016,10,23,10,30,390.0,271.0,3.8,21.0,526.0,251.57,179.18
2016,10,23,10,45,349.0,294.0,3.95,21.5,528.5,286.95,209.28
2016,10,23,11,0,308.0,317.0,4.1,22.0,531.0,318.21,236.49
2016,10,23,11,15,189.0,325.0,4.1,22.0,458.0,311.67,236.37
2016,10,23,11,30,70.0,333.0,4.1,22.0,385.0,289.25,222.16
2016,10,23,11,45,208.5,333.5,4.15,22.5,488.0,360.02,275.38
2016,10,23,12,0,347.0,334.0,4.2,23.0,591.0,447.4,341.48
2016,10,23,12,15,601.0,229.0,4.15,23.0,674.0,529.65,405.47
2016,10,23,12,30,855.0,124.0,4.1,23.0,757.0,620.26,476.53
2016,10,23,12,45,687.0,193.0,4.1,23.5,698.0,618.94,475.16
2016,10,23,13,0,519.0,262.0,4.1,24.0,639.0,598.58,459.08
2016,10,23,13,15,523.0,253.5,4.05,24.0,626.0,619.72,476.21
2016,10,23,13,30,527.0,245.0,4.0,24.0,613.0,638.84,491.52
2016,10,23,13,45,586.5,214.5,3.95,24.0,610.5,676.39,521.25
2016,10,23,14,0,646.0,184.0,3.9,24.0,608.0,719.79,554.88
2016,10,23,14,15,579.5,194.5,3.8,24.0,561.0,689.73,533.28
2016,10,23,14,30,513.0,205.0,3.7,24.0,514.0,662.06,513.38
2016,10,23,14,45,644.0,153.0,3.6,24.0,515.0,735.88,571.03
2016,10,23,15,0,775.0,101.0,3.5,24.0,516.0,794.02,613.26
2016,10,23,15,15,477.0,149.5,3.15,23.5,398.0,600.99,472.56
2016,10,23,15,30,179.0,198.0,2.8,23.0,280.0,375.37,297.84
2016,10,23,15,45,171.0,177.0,2.5,23.0,248.5,349.75,279.45
2016,10,23,16,0,163.0,156.0,2.2,23.0,217.0,323.07,259.12
2016,10,23,16,15,152.0,133.0,2.05,22.5,183.0,290.07,233.98
2016,10,23,16,30,141.0,110.0,1.9,22.0,149.0,256.02,207.22
2016,10,23,16,45,122.5,87.5,1.75,21.5,116.0,215.74,174.24
2016,10,23,17,0,104.0,65.0,1.6,21.0,83.0,174.59,139.38
2016,10,23,17,15,63.0,44.0,1.6,20.5,54.0,118.18,90.19
2016,10,23,17,30,22.0,23.0,1.6,20.0,25.0,43.92,17.35
2016,10,23,17,45,11.0,11.5,1.6,20.0,12.5,17.47,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,9.39,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,17.08,0.0
2016,10,24,7,15,235.0,37.5,1.1,17.5,69.5,28.94,18.46
2016,10,24,7,30,362.0,53.0,1.3,18.0,111.0,40.68,29.64
2016,10,24,7,45,442.5,63.0,1.5,19.0,160.5,50.14,38.23
2016,10,24,8,0,523.0,73.0,1.7,20.0,210.0,57.03,44.31
2016,10,24,8,15,322.0,110.5,1.95,21.0,201.0,78.96,63.13
2016,10,24,8,30,121.0,148.0,2.2,22.0,192.0,105.89,85.8
2016,10,24,8,45,252.5,156.0,2.5,23.0,263.5,108.97,87.83
2016,10,24,9,0,384.0,164.0,2.8,24.0,335.0,110.5,88.52
2016,10,24,9,15,227.5,195.5,2.75,24.5,299.5,131.09,105.26
2016,10,24,9,30,71.0,227.0,2.7,25.0,264.0,159.9,128.49
2016,10,24,9,45,48.5,228.5,2.65,25.5,254.5,161.81,129.39
2016,10,24,10,0,26.0,230.0,2.6,26.0,245.0,175.91,133.61
2016,10,24,10,15,158.0,261.5,2.5,26.0,363.0,197.83,144.57
2016,10,24,10,30,290.0,293.0,2.4,26.0,481.0,247.66,176.32
2016,10,24,10,45,285.5,306.5,2.35,26.5,498.0,279.97,201.34
2016,10,24,11,0,281.0,320.0,2.3,27.0,515.0,311.93,226.66
2016,10,24,11,15,258.0,333.5,2.3,27.0,515.5,337.37,247.97
2016,10,24,11,30,235.0,347.0,2.3,27.0,516.0,361.62,267.91
2016,10,24,11,45,529.0,240.0,2.3,27.5,627.5,430.61,317.49
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,523.4,386.16
2016,10,24,12,15,611.0,225.0,2.3,28.0,675.0,530.25,393.48
2016,10,24,12,30,399.0,317.0,2.3,28.0,611.0,510.78,380.23
2016,10,24,12,45,607.0,224.5,2.3,28.5,666.0,594.59,442.95
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,676.37,503.43
2016,10,24,13,15,809.0,131.0,2.3,29.0,704.0,704.58,524.37
2016,10,24,13,30,803.0,130.0,2.3,29.0,687.0,729.62,543.21
2016,10,24,13,45,482.5,220.5,2.35,29.0,552.0,602.04,451.27
2016,10,24,14,0,162.0,311.0,2.4,29.0,417.0,433.66,326.26
2016,10,24,14,15,170.5,294.5,2.4,29.0,401.0,433.87,328.4
2016,10,24,14,30,179.0,278.0,2.4,29.0,385.0,433.21,329.17
2016,10,24,14,45,448.0,196.5,2.45,29.0,440.5,610.02,464.37
2016,10,24,15,0,717.0,115.0,2.5,29.0,496.0,763.72,576.2
2016,10,24,15,15,691.5,110.5,2.5,28.5,452.0,745.03,564.73
2016,10,24,15,30,666.0,106.0,2.5,28.0,408.0,723.08,552.21
2016,10,24,15,45,632.0,99.5,2.55,28.0,360.5,688.54,529.7
2016,10,24,16,0,598.0,93.0,2.6,28.0,313.0,651.34,504.74
2016,10,24,16,15,547.5,85.5,2.3,27.5,263.0,596.96,465.8
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,540.95,424.26
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,458.29,360.9
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,383.63,300.52
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,274.09,209.23
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,155.34,61.23
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,52.93,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,3.84,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,7.4,0.0
2016,10,25,7,15,0.0,24.0,1.4,17.5,24.0,19.82,10.78
2016,10,25,7,30,0.0,39.0,1.5,18.0,39.0,32.03,22.13
2016,10,25,7,45,0.0,57.5,1.65,18.5,57.5,46.53,35.15
2016,10,25,8,0,0.0,76.0,1.8,19.0,76.0,60.86,47.82
2016,10,25,8,15,0.0,95.0,1.95,19.5,95.0,75.38,60.41
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,89.75,72.61
2016,10,25,8,45,163.5,143.5,2.25,20.5,216.0,104.86,85.23
2016,10,25,9,0,327.0,173.0,2.4,21.0,318.0,119.81,97.5
2016,10,25,9,15,240.0,203.5,2.45,21.5,316.0,135.9,110.55
2016,10,25,9,30,153.0,234.0,2.5,22.0,314.0,157.61,128.1
2016,10,25,9,45,162.0,253.5,2.55,22.5,344.0,168.48,136.47
2016,10,25,10,0,171.0,273.0,2.6,23.0,374.0,187.31,141.33
2016,10,25,10,15,169.0,289.5,2.65,23.0,394.0,214.07,158.64
2016,10,25,10,30,167.0,306.0,2.7,23.0,414.0,240.85,178.53
2016,10,25,10,45,200.5,316.5,2.75,23.5,450.5,271.9,201.1
2016,10,25,11,0,234.0,327.0,2.8,24.0,487.0,306.72,227.3
2016,10,25,11,15,354.0,301.0,2.85,24.0,551.0,346.12,256.03
2016,10,25,11,30,474.0,275.0,2.9,24.0,615.0,399.39,296.74
2016,10,25,11,45,423.5,298.5,2.95,24.5,605.0,427.6,320.46
2016,10,25,12,0,373.0,322.0,3.0,25.0,595.0,448.95,338.03
2016,10,25,12,15,430.0,299.5,3.0,25.0,614.5,490.24,370.4
2016,10,25,12,30,487.0,277.0,3.0,25.0,634.0,532.51,403.41
2016,10,25,12,45,447.0,291.5,3.05,25.5,616.5,548.43,415.42
2016,10,25,13,0,407.0,306.0,3.1,26.0,599.0,552.62,418.7
2016,10,25,13,15,414.0,296.0,3.05,26.0,587.5,570.06,432.67
2016,10,25,13,30,421.0,286.0,3.0,26.0,576.0,586.05,445.45
2016,10,25,13,45,339.0,293.0,2.95,26.0,521.5,550.5,419.42
2016,10,25,14,0,257.0,300.0,2.9,26.0,467.0,509.94,389.45
2016,10,25,14,15,449.5,229.5,2.85,26.0,503.5,618.21,473.45
2016,10,25,14,30,642.0,159.0,2.8,26.0,540.0,722.79,552.55
2016,10,25,14,45,468.0,191.0,2.75,26.0,459.0,619.2,476.31
2016,10,25,15,0,294.0,223.0,2.7,26.0,378.0,502.4,389.34
2016,10,25,15,15,259.0,207.0,2.45,25.5,335.0,462.87,361.4
2016,10,25,15,30,224.0,191.0,2.2,25.0,292.0,404.19,318.35
2016,10,25,15,45,213.0,171.0,1.95,25.0,258.5,377.04,298.43
2016,10,25,16,0,202.0,151.0,1.7,25.0,225.0,348.8,277.15
2016,10,25,16,15,188.0,128.5,1.5,24.5,189.0,313.52,250.5
2016,10,25,16,30,174.0,106.0,1.3,24.0,153.0,277.16,222.17
2016,10,25,16,45,151.5,84.0,1.15,23.5,118.0,249.36,199.08
2016,10,25,17,0,129.0,62.0,1.0,23.0,83.0,204.73,161.59
2016,10,25,17,15,78.5,41.5,1.0,22.5,53.0,126.68,95.33
2016,10,25,17,30,28.0,21.0,1.0,22.0,23.0,54.1,12.33
2016,10,25,17,45,14.0,10.5,1.05,21.5,11.5,18.62,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,16.5,12.5,8.11,0.0
2016,10,26,7,0,112.0,19.0,1.3,17.0,25.0,14.79,0.0
2016,10,26,7,15,238.0,34.0,1.5,17.5,65.0,26.33,16.0
2016,10,26,7,30,364.0,49.0,1.7,18.0,105.0,39.87,28.84
2016,10,26,7,45,446.5,58.5,1.95,19.0,154.0,46.57,35.07
2016,10,26,8,0,529.0,68.0,2.2,20.0,203.0,53.22,40.97
2016,10,26,8,15,581.0,74.5,2.5,21.0,253.5,57.16,44.28
2016,10,26,8,30,633.0,81.0,2.8,22.0,304.0,61.08,47.42
2016,10,26,8,45,668.0,86.0,3.1,23.0,352.0,63.67,49.33
2016,10,26,9,0,703.0,91.0,3.4,24.0,400.0,66.24,51.16
2016,10,26,9,15,481.0,157.0,3.3,24.5,379.0,105.86,84.31
2016,10,26,9,30,259.0,223.0,3.2,25.0,358.0,146.56,117.67
2016,10,26,9,45,245.5,244.5,3.15,25.5,380.0,157.36,125.92
2016,10,26,10,0,232.0,266.0,3.1,26.0,402.0,185.71,137.66
2016,10,26,10,15,193.0,285.0,3.0,26.0,402.5,213.48,155.63
2016,10,26,10,30,154.0,304.0,2.9,26.0,403.0,237.04,174.2
2016,10,26,10,45,489.5,210.0,2.8,26.5,541.5,255.35,175.35
2016,10,26,11,0,825.0,116.0,2.7,27.0,680.0,317.34,214.81
2016,10,26,11,15,830.5,117.5,2.65,27.5,697.0,369.69,259.4
2016,10,26,11,30,836.0,119.0,2.6,28.0,714.0,421.31,302.69
2016,10,26,11,45,850.0,113.5,2.55,28.5,725.5,469.8,342.5
2016,10,26,12,0,864.0,108.0,2.5,29.0,737.0,517.93,380.91
2016,10,26,12,15,864.0,108.0,2.45,29.0,737.5,561.14,415.48
2016,10,26,12,30,864.0,108.0,2.4,29.0,738.0,602.13,447.54
2016,10,26,12,45,861.5,108.0,2.4,29.0,729.5,639.22,476.27
2016,10,26,13,0,859.0,108.0,2.4,29.0,721.0,673.6,502.5
2016,10,26,13,15,853.5,107.0,2.4,29.0,704.5,702.12,524.24
2016,10,26,13,30,848.0,106.0,2.4,29.0,688.0,733.05,547.18
2016,10,26,13,45,573.0,198.0,2.4,29.5,585.0,644.52,481.9
2016,10,26,14,0,298.0,290.0,2.4,30.0,482.0,530.71,397.24
2016,10,26,14,15,552.0,194.5,2.35,29.5,528.5,662.36,498.14
2016,10,26,14,30,806.0,99.0,2.3,29.0,575.0,784.36,586.18
2016,10,26,14,45,780.5,99.5,2.3,29.0,535.5,778.33,582.4
2016,10,26,15,0,755.0,100.0,2.3,29.0,496.0,768.47,577.19
2016,10,26,15,15,731.5,96.5,2.25,28.5,452.0,757.02,571.77
2016,10,26,15,30,708.0,93.0,2.2,28.0,408.0,738.05,561.1
2016,10,26,15,45,675.5,87.5,2.2,28.0,360.5,706.0,540.28
2016,10,26,16,0,643.0,82.0,2.2,28.0,313.0,671.27,517.1
2016,10,26,16,15,594.0,75.5,1.9,27.5,262.5,619.39,480.03
2016,10,26,16,30,545.0,69.0,1.6,27.0,212.0,565.93,440.37
2016,10,26,16,45,473.5,59.0,1.35,26.5,163.0,489.48,381.87
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,413.51,320.79
2016,10,26,17,15,278.5,35.5,1.1,25.0,72.0,297.3,223.95
2016,10,26,17,30,155.0,22.0,1.1,24.0,30.0,170.12,27.77
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.0,62.62,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,7.68,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,14.25,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,61.0,27.34,16.56
2016,10,27,7,30,305.0,53.0,1.9,19.0,100.0,40.49,29.2
2016,10,27,7,45,392.5,64.0,2.05,20.0,148.5,48.55,36.61
2016,10,27,8,0,480.0,75.0,2.2,21.0,197.0,58.77,45.59
2016,10,27,8,15,533.5,83.0,2.05,21.5,246.5,63.61,49.76
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,68.39,53.72
2016,10,27,8,45,629.0,96.0,1.8,23.0,345.0,70.71,55.35
2016,10,27,9,0,671.0,101.0,1.7,24.0,394.0,73.06,56.95
2016,10,27,9,15,697.5,105.5,1.5,24.5,438.0,74.87,58.16
2016,10,27,9,30,724.0,110.0,1.3,25.0,482.0,76.67,59.37
2016,10,27,9,45,744.0,113.0,1.15,26.0,521.5,77.39,59.53
2016,10,27,10,0,764.0,116.0,1.0,27.0,561.0,98.89,60.1
2016,10,27,10,15,778.0,118.5,1.05,27.0,593.5,158.56,90.2
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,212.08,127.07
2016,10,27,10,45,801.0,123.5,1.2,27.5,651.0,265.52,169.38
2016,10,27,11,0,810.0,126.0,1.3,28.0,676.0,319.14,213.86
2016,10,27,11,15,816.0,127.0,1.4,28.0,693.5,370.54,257.53
2016,10,27,11,30,822.0,128.0,1.5,28.0,711.0,421.29,300.25
2016,10,27,11,45,845.5,118.0,1.65,28.5,724.0,469.54,339.73
2016,10,27,12,0,869.0,108.0,1.8,29.0,737.0,518.13,378.64
2016,10,27,12,15,477.5,225.0,1.85,29.0,571.0,452.57,335.2
2016,10,27,12,30,86.0,342.0,1.9,29.0,405.0,339.05,252.29
2016,10,27,12,45,476.5,224.0,1.95,29.5,563.5,505.79,377.78
2016,10,27,13,0,867.0,106.0,2.0,30.0,722.0,674.49,500.09
2016,10,27,13,15,861.5,105.5,2.0,30.0,705.5,703.68,520.98
2016,10,27,13,30,856.0,105.0,2.0,30.0,689.0,735.2,544.04
2016,10,27,13,45,849.5,102.5,2.05,30.0,664.5,755.86,559.22
2016,10,27,14,0,843.0,100.0,2.1,30.0,640.0,773.0,571.86
2016,10,27,14,15,831.0,98.0,2.1,29.5,608.0,782.8,580.54
2016,10,27,14,30,819.0,96.0,2.1,29.0,576.0,788.87,586.94
2016,10,27,14,45,797.5,95.0,2.15,29.0,536.5,784.62,585.75
2016,10,27,15,0,776.0,94.0,2.2,29.0,497.0,776.6,582.18
2016,10,27,15,15,752.5,90.5,2.2,28.5,453.0,760.43,573.88
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,745.66,566.52
2016,10,27,15,45,695.5,82.5,2.25,28.0,361.0,714.03,546.31
2016,10,27,16,0,662.0,78.0,2.3,28.0,313.0,679.73,523.71
2016,10,27,16,15,613.0,71.5,2.05,27.5,262.5,627.85,486.9
2016,10,27,16,30,564.0,65.0,1.8,27.0,212.0,574.45,447.48
2016,10,27,16,45,493.5,55.5,1.55,26.5,162.5,499.43,389.85
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,424.98,329.58
2016,10,27,17,15,296.5,33.0,1.25,25.0,71.0,307.34,230.29
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,175.95,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,66.68,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,14.1,0.0
2016,10,28,7,15,302.0,30.0,1.0,16.5,66.5,24.72,14.41
2016,10,28,7,30,439.0,43.0,1.1,17.0,109.0,35.13,24.81
2016,10,28,7,45,521.5,51.5,1.25,18.0,160.0,41.33,30.62
2016,10,28,8,0,604.0,60.0,1.4,19.0,211.0,47.49,36.13
2016,10,28,8,15,654.0,66.0,1.5,20.0,263.0,51.39,39.45
2016,10,28,8,30,704.0,72.0,1.6,21.0,315.0,55.26,42.6
2016,10,28,8,45,739.5,76.0,1.75,22.0,365.0,62.65,48.68
2016,10,28,9,0,775.0,80.0,1.9,23.0,415.0,65.07,50.39
2016,10,28,9,15,798.5,83.0,2.0,23.5,461.0,66.57,51.4
2016,10,28,9,30,822.0,86.0,2.1,24.0,507.0,68.07,52.41
2016,10,28,9,45,841.0,88.0,2.25,24.5,547.0,68.81,52.77
2016,10,28,10,0,860.0,90.0,2.4,25.0,587.0,90.12,53.03
2016,10,28,10,15,872.0,92.0,2.45,25.5,620.5,154.79,84.92
2016,10,28,10,30,884.0,94.0,2.5,26.0,654.0,211.81,124.22
2016,10,28,10,45,894.5,94.0,2.55,26.5,680.0,267.55,169.02
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,323.29,216.28
2016,10,28,11,15,909.5,95.0,2.6,27.0,723.0,377.61,263.46
2016,10,28,11,30,914.0,96.0,2.6,27.0,740.0,430.87,309.26
2016,10,28,11,45,921.0,94.0,2.6,27.5,750.0,481.45,351.37
2016,10,28,12,0,928.0,92.0,2.6,28.0,760.0,530.63,391.2
2016,10,28,12,15,927.5,92.0,2.6,28.0,760.0,575.99,427.92
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,618.94,461.94
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,657.92,491.38
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,694.01,518.03
2016,10,28,13,15,917.5,90.0,2.6,29.0,725.5,724.19,541.08
2016,10,28,13,30,912.0,89.0,2.6,29.0,708.0,750.99,561.11
2016,10,28,13,45,904.0,88.0,2.6,29.0,682.5,772.47,576.37
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,790.33,589.31
2016,10,28,14,15,884.5,85.0,2.55,29.0,624.5,800.69,596.99
2016,10,28,14,30,873.0,83.0,2.5,29.0,592.0,807.26,602.3
2016,10,28,14,45,856.5,81.0,2.5,29.0,552.0,806.03,602.82
2016,10,28,15,0,840.0,79.0,2.5,29.0,512.0,809.17,606.52
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.0,795.07,599.35
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,777.42,589.8
2016,10,28,15,45,764.5,69.5,2.4,28.0,372.5,747.93,570.93
2016,10,28,16,0,733.0,66.0,2.4,28.0,323.0,715.45,549.49
2016,10,28,16,15,686.0,61.0,2.1,27.0,271.0,665.78,515.19
2016,10,28,16,30,639.0,56.0,1.8,26.0,219.0,620.74,482.55
2016,10,28,16,45,562.5,48.5,1.5,25.5,168.0,542.77,422.45
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,465.69,359.73
2016,10,28,17,15,351.0,30.0,1.15,24.0,73.0,343.39,255.57
2016,10,28,17,30,216.0,19.0,1.1,23.0,29.0,205.39,0.0
2016,10,28,17,45,108.0,9.5,1.1,22.5,14.5,81.68,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,14.51,0.0
2016,10,29,7,15,290.5,30.0,1.85,17.5,64.5,24.77,14.12
2016,10,29,7,30,434.0,43.0,2.1,18.0,106.0,35.2,24.69
2016,10,29,7,45,524.5,50.0,2.4,19.0,157.5,40.18,29.44
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,45.25,33.99
2016,10,29,8,15,664.0,62.5,2.75,20.5,260.5,48.87,37.16
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,57.14,44.24
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,58.51,45.13
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,59.97,46.05
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,61.64,47.24
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,63.3,48.4
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.0,64.5,49.06
2016,10,29,10,0,863.0,84.0,3.2,26.0,579.0,92.92,56.06
2016,10,29,10,15,874.0,85.5,3.2,26.5,611.5,148.74,80.2
2016,10,29,10,30,885.0,87.0,3.2,27.0,644.0,205.11,118.73
2016,10,29,10,45,892.0,88.5,3.25,27.5,669.0,260.99,163.66
2016,10,29,11,0,899.0,90.0,3.3,28.0,694.0,316.55,210.89
2016,10,29,11,15,903.5,91.0,3.3,28.0,711.0,370.37,257.76
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,423.14,303.34
2016,10,29,11,45,910.0,92.5,3.35,28.5,736.5,473.16,345.36
2016,10,29,12,0,912.0,93.0,3.4,29.0,745.0,521.43,384.88
2016,10,29,12,15,911.5,93.0,3.4,29.0,745.0,566.02,421.3
2016,10,29,12,30,911.0,93.0,3.4,29.0,745.0,608.23,455.08
2016,10,29,12,45,908.5,92.5,3.45,29.5,736.0,646.22,484.27
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,681.34,510.73
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,710.92,533.65
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,737.18,553.8
2016,10,29,13,45,887.5,88.5,3.55,30.0,668.0,758.04,569.08
2016,10,29,14,0,880.0,87.0,3.6,30.0,643.0,775.33,582.05
2016,10,29,14,15,868.5,85.5,3.6,30.0,611.0,785.92,590.35
2016,10,29,14,30,857.0,84.0,3.6,30.0,579.0,792.81,596.29
2016,10,29,14,45,828.5,85.5,3.6,30.0,538.0,793.57,598.17
2016,10,29,15,0,800.0,87.0,3.6,30.0,497.0,783.08,592.4
2016,10,29,15,15,776.5,84.0,3.55,29.5,452.5,767.67,584.25
2016,10,29,15,30,753.0,81.0,3.5,29.0,408.0,748.79,573.58
2016,10,29,15,45,717.5,77.0,3.45,29.0,359.0,720.42,554.78
2016,10,29,16,0,682.0,73.0,3.4,29.0,310.0,685.2,530.59
2016,10,29,16,15,632.5,67.0,3.0,28.0,259.5,633.7,494.33
2016,10,29,16,30,583.0,61.0,2.6,27.0,209.0,580.72,455.25
2016,10,29,16,45,503.5,52.5,2.25,26.5,159.0,500.16,392.49
2016,10,29,17,0,424.0,44.0,1.9,26.0,109.0,420.49,327.17
2016,10,29,17,15,288.5,31.5,1.75,25.0,67.5,297.83,220.29
2016,10,29,17,30,153.0,19.0,1.6,24.0,26.0,158.55,0.0
2016,10,29,17,45,76.5,9.5,1.5,23.5,13.0,8.11,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
