Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.23,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.51,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,6.57,0.19
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,8.22,1.71
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,9.87,3.2
2016,11,9,8,45,0.0,12.5,3.8,15.5,12.5,10.29,3.55
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,10.71,3.89
2016,11,9,9,15,0.0,24.0,3.95,16.0,24.0,19.8,11.95
2016,11,9,9,30,0.0,35.0,4.0,16.0,35.0,28.93,19.97
2016,11,9,9,45,0.0,39.0,4.05,16.0,39.0,32.26,22.84
2016,11,9,10,0,0.0,43.0,4.1,16.0,43.0,35.6,25.7
2016,11,9,10,15,0.0,27.0,4.1,16.0,27.0,22.34,13.17
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.09,2.0
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,33.99,22.82
2016,11,9,11,0,0.0,71.0,4.2,17.0,71.0,59.0,43.49
2016,11,9,11,15,0.0,73.0,4.2,17.0,73.0,60.69,44.82
2016,11,9,11,30,0.0,75.0,4.2,17.0,75.0,62.37,46.17
2016,11,9,11,45,0.0,81.0,4.25,17.5,81.0,67.4,50.18
2016,11,9,12,0,0.0,87.0,4.3,18.0,87.0,72.43,54.18
2016,11,9,12,15,0.0,87.0,4.2,18.0,87.0,72.43,54.17
2016,11,9,12,30,0.0,87.0,4.1,18.0,87.0,72.43,54.17
2016,11,9,12,45,0.0,81.5,4.1,18.0,81.5,67.82,50.41
2016,11,9,13,0,0.0,76.0,4.1,18.0,76.0,63.21,46.65
2016,11,9,13,15,0.0,82.0,4.05,18.0,82.0,68.21,50.82
2016,11,9,13,30,0.0,88.0,4.0,18.0,88.0,73.22,54.99
2016,11,9,13,45,0.0,68.5,4.0,18.5,68.5,56.9,41.53
2016,11,9,14,0,0.0,49.0,4.0,19.0,49.0,40.63,28.09
2016,11,9,14,15,0.0,60.0,4.0,19.0,60.0,49.77,35.73
2016,11,9,14,30,0.0,71.0,4.0,19.0,71.0,58.93,43.39
2016,11,9,14,45,0.0,44.0,4.0,19.0,44.0,36.42,24.79
2016,11,9,15,0,0.0,17.0,4.0,19.0,17.0,14.03,6.12
2016,11,9,15,15,0.0,15.0,3.9,18.5,15.0,12.37,4.78
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,10.71,3.42
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,9.47,2.38
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,8.22,1.34
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,6.57,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.92,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.28,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.64,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.82,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,15.76,0.0
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,30.52,20.22
2016,11,10,7,45,110.0,59.5,2.35,13.5,79.0,45.65,34.54
2016,11,10,8,0,145.0,80.0,2.4,14.0,111.0,60.47,48.13
2016,11,10,8,15,170.5,99.5,2.35,14.0,144.5,72.64,59.23
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,85.55,70.75
2016,11,10,8,45,276.0,130.5,2.25,14.5,229.0,93.66,77.68
2016,11,10,9,0,356.0,142.0,2.2,15.0,280.0,101.66,84.36
2016,11,10,9,15,193.5,162.0,2.2,15.0,238.5,116.68,97.2
2016,11,10,9,30,31.0,182.0,2.2,15.0,197.0,132.04,110.19
2016,11,10,9,45,15.5,152.5,2.25,15.5,160.0,120.1,99.39
2016,11,10,10,0,0.0,123.0,2.3,16.0,123.0,99.52,81.27
2016,11,10,10,15,122.5,194.5,2.25,16.5,266.0,146.93,112.27
2016,11,10,10,30,245.0,266.0,2.2,17.0,409.0,217.46,161.73
2016,11,10,10,45,249.0,277.5,2.2,17.5,428.5,245.83,183.23
2016,11,10,11,0,253.0,289.0,2.2,18.0,448.0,274.57,206.27
2016,11,10,11,15,223.5,301.0,2.2,18.0,444.5,294.27,224.07
2016,11,10,11,30,194.0,313.0,2.2,18.0,441.0,310.88,239.09
2016,11,10,11,45,193.0,318.0,2.2,18.5,446.0,330.66,255.18
2016,11,10,12,0,192.0,323.0,2.2,19.0,451.0,350.05,270.7
2016,11,10,12,15,297.5,302.0,2.3,19.0,501.5,403.93,312.86
2016,11,10,12,30,403.0,281.0,2.4,19.0,552.0,462.55,358.96
2016,11,10,12,45,397.0,279.0,2.5,19.5,543.0,480.6,373.52
2016,11,10,13,0,391.0,277.0,2.6,20.0,534.0,496.93,386.73
2016,11,10,13,15,342.0,280.5,2.7,20.0,501.5,489.09,381.9
2016,11,10,13,30,293.0,284.0,2.8,20.0,469.0,477.23,373.78
2016,11,10,13,45,230.0,279.5,2.9,20.0,421.5,431.89,340.0
2016,11,10,14,0,167.0,275.0,3.0,20.0,374.0,393.66,310.87
2016,11,10,14,15,213.0,255.0,2.95,20.0,374.0,416.92,330.86
2016,11,10,14,30,259.0,235.0,2.9,20.0,374.0,455.22,361.97
2016,11,10,14,45,285.5,213.0,2.9,20.0,356.0,461.5,368.54
2016,11,10,15,0,312.0,191.0,2.9,20.0,338.0,466.26,374.19
2016,11,10,15,15,193.5,177.5,2.75,19.5,266.0,348.79,282.14
2016,11,10,15,30,75.0,164.0,2.6,19.0,194.0,230.36,186.21
2016,11,10,15,45,68.5,144.0,2.5,19.0,168.5,207.23,168.08
2016,11,10,16,0,62.0,124.0,2.4,19.0,143.0,183.56,148.89
2016,11,10,16,15,53.0,103.0,2.05,18.5,117.0,155.96,126.15
2016,11,10,16,30,44.0,82.0,1.7,18.0,91.0,127.7,102.29
2016,11,10,16,45,29.0,61.0,1.4,17.5,66.5,94.07,73.27
2016,11,10,17,0,14.0,40.0,1.1,17.0,42.0,58.87,42.42
2016,11,10,17,15,7.0,20.0,1.05,16.0,21.0,26.02,8.38
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,4.92,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,9.86,2.7
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,16.47,8.9
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,23.08,14.96
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,30.55,21.73
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,38.03,28.4
2016,11,11,8,45,0.0,51.5,2.05,15.5,51.5,42.6,32.39
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,47.19,36.3
2016,11,11,9,15,0.0,62.5,1.95,16.5,62.5,51.78,40.16
2016,11,11,9,30,0.0,68.0,2.0,17.0,68.0,56.38,43.98
2016,11,11,9,45,0.0,75.0,2.05,18.0,75.0,62.24,48.76
2016,11,11,10,0,0.0,82.0,2.1,19.0,82.0,68.11,53.48
2016,11,11,10,15,17.5,159.0,2.1,19.0,169.5,127.54,98.89
2016,11,11,10,30,35.0,236.0,2.1,19.0,257.0,178.37,138.41
2016,11,11,10,45,17.5,164.5,2.15,19.5,175.0,135.79,104.56
2016,11,11,11,0,0.0,93.0,2.2,20.0,93.0,77.39,57.9
2016,11,11,11,15,20.0,183.0,2.2,20.0,196.5,154.33,119.26
2016,11,11,11,30,40.0,273.0,2.2,20.0,300.0,229.76,178.21
2016,11,11,11,45,167.0,289.5,2.2,20.5,401.0,298.68,229.5
2016,11,11,12,0,294.0,306.0,2.2,21.0,502.0,383.36,293.28
2016,11,11,12,15,237.5,314.0,2.2,21.0,472.0,379.74,291.96
2016,11,11,12,30,181.0,322.0,2.2,21.0,442.0,373.27,288.12
2016,11,11,12,45,533.5,204.0,2.25,21.5,553.5,498.5,385.22
2016,11,11,13,0,886.0,86.0,2.3,22.0,665.0,628.15,484.14
2016,11,11,13,15,881.0,85.5,2.3,22.0,649.0,657.43,506.97
2016,11,11,13,30,876.0,85.0,2.3,22.0,633.0,683.57,527.87
2016,11,11,13,45,868.5,83.5,2.3,22.5,609.5,703.7,543.18
2016,11,11,14,0,861.0,82.0,2.3,23.0,586.0,720.4,554.92
2016,11,11,14,15,522.0,162.0,2.25,22.5,462.5,577.0,449.65
2016,11,11,14,30,183.0,242.0,2.2,22.0,339.0,389.68,305.85
2016,11,11,14,45,224.0,219.5,2.2,22.0,330.0,405.17,320.69
2016,11,11,15,0,265.0,197.0,2.2,22.0,321.0,435.68,345.79
2016,11,11,15,15,257.0,179.0,2.05,22.0,290.0,416.29,331.61
2016,11,11,15,30,249.0,161.0,1.9,22.0,259.0,395.29,316.25
2016,11,11,15,45,444.0,114.5,1.8,22.0,262.0,513.53,411.08
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,617.05,488.86
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,562.13,446.15
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,506.05,401.87
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,422.8,334.42
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,341.19,262.77
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,179.43,81.28
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,12.6,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,25.57,15.82
2016,11,12,7,45,449.5,40.0,3.45,12.5,114.0,32.48,23.0
2016,11,12,8,0,547.0,49.0,3.6,13.0,160.0,39.36,29.52
2016,11,12,8,15,605.0,55.5,3.6,13.5,209.0,43.94,33.78
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,48.48,37.84
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,55.85,44.21
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,58.89,46.62
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,61.0,48.26
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,63.11,49.87
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,64.71,51.02
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,66.31,52.16
2016,11,12,10,15,835.0,86.0,3.4,18.0,546.5,110.64,61.47
2016,11,12,10,30,848.0,88.0,3.3,18.0,578.0,164.89,94.01
2016,11,12,10,45,854.5,90.5,3.2,18.5,602.5,219.09,136.2
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,278.05,186.39
2016,11,12,11,15,866.5,94.0,3.0,19.0,643.5,329.19,232.17
2016,11,12,11,30,872.0,95.0,2.9,19.0,660.0,379.46,277.3
2016,11,12,11,45,878.5,94.0,2.85,19.5,669.5,427.39,319.39
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,474.03,359.38
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,516.92,396.05
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,557.59,430.01
2016,11,12,12,45,881.5,93.0,2.55,20.5,671.5,593.91,459.14
2016,11,12,13,0,878.0,93.0,2.5,21.0,663.0,627.45,485.4
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.0,655.83,508.24
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,681.04,528.38
2016,11,12,13,45,556.0,178.0,2.4,21.0,519.5,581.31,453.36
2016,11,12,14,0,245.0,265.0,2.4,21.0,408.0,438.47,343.59
2016,11,12,14,15,122.5,167.5,2.4,21.0,239.0,256.88,203.97
2016,11,12,14,30,0.0,70.0,2.4,21.0,70.0,58.09,42.22
2016,11,12,14,45,120.0,134.5,2.4,21.0,190.0,229.94,185.22
2016,11,12,15,0,240.0,199.0,2.4,21.0,310.0,417.83,334.26
2016,11,12,15,15,451.0,145.5,2.3,20.5,330.0,544.91,436.21
2016,11,12,15,30,662.0,92.0,2.2,20.0,350.0,661.39,526.61
2016,11,12,15,45,618.5,86.5,2.1,20.0,303.0,622.56,497.31
2016,11,12,16,0,575.0,81.0,2.0,20.0,256.0,581.22,466.54
2016,11,12,16,15,515.0,73.0,1.75,19.5,208.5,522.23,421.22
2016,11,12,16,30,455.0,65.0,1.5,19.0,161.0,461.82,372.84
2016,11,12,16,45,371.5,52.0,1.3,18.5,116.5,378.6,303.97
2016,11,12,17,0,288.0,39.0,1.1,18.0,72.0,298.25,232.37
2016,11,12,17,15,144.0,19.5,1.1,17.5,36.0,154.0,62.39
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.0,14.01,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,56.0,27.77,17.5
2016,11,13,7,45,289.0,50.5,1.65,12.5,97.5,38.58,28.34
2016,11,13,8,0,369.0,65.0,1.9,13.0,139.0,49.18,38.23
2016,11,13,8,15,436.0,72.5,1.8,13.5,183.0,54.5,43.2
2016,11,13,8,30,503.0,80.0,1.7,14.0,227.0,61.36,49.32
2016,11,13,8,45,497.5,97.5,1.6,14.5,264.0,71.15,57.87
2016,11,13,9,0,492.0,115.0,1.5,15.0,301.0,82.02,67.19
2016,11,13,9,15,614.0,104.5,1.4,15.5,364.5,75.79,61.42
2016,11,13,9,30,736.0,94.0,1.3,16.0,428.0,68.27,54.58
2016,11,13,9,45,757.0,97.5,1.25,17.0,466.5,69.77,55.51
2016,11,13,10,0,778.0,101.0,1.2,18.0,505.0,78.04,62.27
2016,11,13,10,15,793.0,103.5,1.1,18.5,537.5,118.79,69.86
2016,11,13,10,30,808.0,106.0,1.0,19.0,570.0,171.44,100.31
2016,11,13,10,45,817.5,108.0,0.95,20.0,595.0,223.79,139.51
2016,11,13,11,0,827.0,110.0,0.9,21.0,620.0,276.32,182.64
2016,11,13,11,15,834.0,111.0,0.9,21.0,637.0,327.29,226.66
2016,11,13,11,30,841.0,112.0,0.9,21.0,654.0,377.67,270.19
2016,11,13,11,45,840.5,114.5,0.95,21.5,662.5,425.63,310.92
2016,11,13,12,0,840.0,117.0,1.0,22.0,671.0,471.89,349.26
2016,11,13,12,15,840.5,117.0,1.05,22.0,671.5,514.53,384.62
2016,11,13,12,30,841.0,117.0,1.1,22.0,672.0,555.11,417.63
2016,11,13,12,45,713.0,160.5,1.15,22.5,627.0,561.51,423.97
2016,11,13,13,0,585.0,204.0,1.2,23.0,582.0,552.21,418.21
2016,11,13,13,15,505.0,226.0,1.2,23.0,546.5,548.22,416.44
2016,11,13,13,30,425.0,248.0,1.2,23.0,511.0,537.77,409.42
2016,11,13,13,45,420.0,240.0,1.3,23.0,491.5,545.53,417.08
2016,11,13,14,0,415.0,232.0,1.4,23.0,472.0,538.56,414.15
2016,11,13,14,15,230.5,225.5,1.4,23.0,358.0,410.67,318.71
2016,11,13,14,30,46.0,219.0,1.4,23.0,244.0,245.97,191.15
2016,11,13,14,45,373.5,164.0,1.4,23.0,338.5,488.03,383.71
2016,11,13,15,0,701.0,109.0,1.4,23.0,433.0,697.16,539.05
2016,11,13,15,15,671.5,104.0,1.35,22.5,390.0,676.08,523.88
2016,11,13,15,30,642.0,99.0,1.3,22.0,347.0,651.78,508.49
2016,11,13,15,45,592.5,94.0,1.3,22.0,300.0,608.87,478.56
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,563.26,445.8
2016,11,13,16,15,482.5,79.0,1.2,21.0,205.5,501.86,400.56
2016,11,13,16,30,422.0,69.0,1.1,20.0,158.0,438.21,351.17
2016,11,13,16,45,329.0,55.5,1.0,19.5,113.0,350.29,279.31
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,265.88,205.17
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,138.35,47.58
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.0,17.5,2.1,12.5,30.0,13.66,0.0
2016,11,14,7,30,260.0,35.0,2.4,13.0,60.0,27.18,16.67
2016,11,14,7,45,361.0,47.5,2.7,14.0,105.0,38.84,28.3
2016,11,14,8,0,462.0,60.0,3.0,15.0,150.0,48.36,37.14
2016,11,14,8,15,524.5,68.5,3.05,15.5,198.0,54.1,42.46
2016,11,14,8,30,587.0,77.0,3.1,16.0,246.0,59.78,47.52
2016,11,14,8,45,634.0,82.0,3.2,17.0,294.0,62.53,49.73
2016,11,14,9,0,681.0,87.0,3.3,18.0,342.0,65.33,51.88
2016,11,14,9,15,710.0,91.5,3.3,18.5,385.5,67.58,53.61
2016,11,14,9,30,739.0,96.0,3.3,19.0,429.0,69.83,55.3
2016,11,14,9,45,763.0,98.0,3.3,19.5,468.0,70.31,55.45
2016,11,14,10,0,787.0,100.0,3.3,20.0,507.0,77.57,61.43
2016,11,14,10,15,801.5,102.5,3.25,20.5,538.5,116.59,68.26
2016,11,14,10,30,816.0,105.0,3.2,21.0,570.0,169.55,98.45
2016,11,14,10,45,828.5,105.5,3.2,22.0,595.5,221.61,137.31
2016,11,14,11,0,841.0,106.0,3.2,23.0,621.0,274.13,180.81
2016,11,14,11,15,847.0,107.0,3.15,23.0,638.0,325.41,225.85
2016,11,14,11,30,853.0,108.0,3.1,23.0,655.0,375.99,270.47
2016,11,14,11,45,872.5,100.5,3.05,23.5,667.0,423.53,311.44
2016,11,14,12,0,892.0,93.0,3.0,24.0,679.0,471.92,352.16
2016,11,14,12,15,892.0,93.0,2.9,24.0,679.0,515.06,388.67
2016,11,14,12,30,892.0,93.0,2.8,24.0,679.0,555.97,422.51
2016,11,14,12,45,890.0,92.5,2.75,24.5,671.0,592.92,451.84
2016,11,14,13,0,888.0,92.0,2.7,25.0,663.0,627.14,478.38
2016,11,14,13,15,883.0,91.0,2.65,25.0,647.0,656.16,501.49
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,682.01,521.92
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.5,701.88,536.77
2016,11,14,14,0,863.0,86.0,2.5,26.0,584.0,718.3,548.52
2016,11,14,14,15,850.5,84.5,2.4,26.0,552.5,734.29,560.08
2016,11,14,14,30,838.0,83.0,2.3,26.0,521.0,741.05,565.24
2016,11,14,14,45,821.0,80.0,2.25,26.0,483.5,739.01,564.73
2016,11,14,15,0,804.0,77.0,2.2,26.0,446.0,733.32,561.79
2016,11,14,15,15,779.5,74.0,2.0,25.5,403.5,718.27,552.36
2016,11,14,15,30,755.0,71.0,1.8,25.0,361.0,699.84,540.35
2016,11,14,15,45,722.5,66.0,1.65,25.0,314.0,669.61,518.85
2016,11,14,16,0,690.0,61.0,1.5,25.0,267.0,636.55,494.65
2016,11,14,16,15,635.5,55.0,1.35,24.0,218.5,588.92,460.47
2016,11,14,16,30,581.0,49.0,1.2,23.0,170.0,535.1,419.57
2016,11,14,16,45,494.5,40.5,1.05,22.0,123.0,453.97,355.25
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,374.69,284.94
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,192.03,55.93
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,10.67,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,22.63,12.71
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,28.64,19.37
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,34.7,25.08
2016,11,15,8,15,697.5,43.5,3.3,15.5,213.0,38.38,28.53
2016,11,15,8,30,753.0,48.0,3.1,16.0,263.0,42.09,31.86
2016,11,15,8,45,788.5,51.5,2.95,17.0,312.0,44.82,34.14
2016,11,15,9,0,824.0,55.0,2.8,18.0,361.0,53.22,41.3
2016,11,15,9,15,848.0,57.5,2.6,18.5,405.5,55.75,43.32
2016,11,15,9,30,872.0,60.0,2.4,19.0,450.0,58.18,45.22
2016,11,15,9,45,889.0,61.5,2.25,20.0,489.0,59.74,46.25
2016,11,15,10,0,906.0,63.0,2.1,21.0,528.0,61.23,47.21
2016,11,15,10,15,918.0,64.5,2.0,22.0,560.5,101.5,53.44
2016,11,15,10,30,930.0,66.0,1.9,23.0,593.0,158.47,84.33
2016,11,15,10,45,937.5,67.0,1.85,24.0,618.0,214.72,125.79
2016,11,15,11,0,945.0,68.0,1.8,25.0,643.0,270.64,171.83
2016,11,15,11,15,950.0,68.5,1.75,25.0,660.5,324.9,219.01
2016,11,15,11,30,955.0,69.0,1.7,25.0,678.0,378.08,265.44
2016,11,15,11,45,953.5,71.5,1.65,25.5,686.5,429.24,309.05
2016,11,15,12,0,952.0,74.0,1.6,26.0,695.0,478.37,349.78
2016,11,15,12,15,952.0,74.0,1.55,26.0,695.5,523.69,387.14
2016,11,15,12,30,952.0,74.0,1.5,26.0,696.0,566.63,421.65
2016,11,15,12,45,949.0,74.0,1.5,26.5,688.0,605.36,451.61
2016,11,15,13,0,946.0,74.0,1.5,27.0,680.0,641.16,478.64
2016,11,15,13,15,941.0,73.5,1.45,27.0,663.5,672.14,502.26
2016,11,15,13,30,936.0,73.0,1.4,27.0,647.0,699.82,523.1
2016,11,15,13,45,927.5,72.0,1.35,27.0,622.5,721.18,539.24
2016,11,15,14,0,919.0,71.0,1.3,27.0,598.0,738.9,551.67
2016,11,15,14,15,907.5,69.5,1.25,27.0,566.5,750.24,559.66
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,757.84,565.3
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.5,757.01,565.37
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,752.49,563.11
2016,11,15,15,15,838.5,61.5,1.0,26.5,414.0,738.8,555.14
2016,11,15,15,30,815.0,59.0,0.9,26.0,370.0,729.19,549.86
2016,11,15,15,45,780.5,55.5,0.85,26.0,322.0,699.25,529.75
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,666.48,507.1
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,615.85,471.51
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,563.53,432.52
2016,11,15,16,45,550.0,36.0,0.65,24.5,126.0,480.01,367.75
2016,11,15,17,0,460.0,29.0,0.6,24.0,78.0,397.25,295.27
2016,11,15,17,15,230.0,14.5,0.7,23.5,39.0,206.01,46.13
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,11.1,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,23.58,13.14
2016,11,16,7,45,516.5,34.0,2.55,15.0,111.5,30.42,20.78
2016,11,16,8,0,615.0,42.0,2.8,16.0,159.0,37.27,27.21
2016,11,16,8,15,673.0,47.5,2.75,16.5,209.0,41.67,31.31
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,46.07,35.24
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,49.04,37.7
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,51.99,40.06
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,53.66,41.24
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,62.14,48.27
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,64.67,50.09
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,67.09,51.81
2016,11,16,10,15,898.5,73.5,2.5,23.5,555.5,104.45,57.0
2016,11,16,10,30,911.0,75.0,2.9,24.0,588.0,160.53,86.86
2016,11,16,10,45,918.0,76.5,3.3,25.0,613.0,216.18,127.66
2016,11,16,11,0,925.0,78.0,3.7,26.0,638.0,271.49,173.35
2016,11,16,11,15,930.0,79.0,3.8,26.0,655.5,325.29,220.5
2016,11,16,11,30,935.0,80.0,3.9,26.0,673.0,378.07,267.23
2016,11,16,11,45,939.5,79.5,4.05,26.5,682.5,428.15,310.89
2016,11,16,12,0,944.0,79.0,4.2,27.0,692.0,476.66,352.39
2016,11,16,12,15,944.5,79.0,4.25,27.0,692.5,521.95,391.08
2016,11,16,12,30,945.0,79.0,4.3,27.0,693.0,564.94,427.13
2016,11,16,12,45,941.5,79.0,4.35,27.0,685.0,603.24,458.95
2016,11,16,13,0,938.0,79.0,4.4,27.0,677.0,638.61,487.95
2016,11,16,13,15,933.0,78.5,4.4,27.0,661.0,669.47,513.04
2016,11,16,13,30,928.0,78.0,4.4,27.0,645.0,697.05,535.36
2016,11,16,13,45,920.0,77.0,4.45,27.0,620.5,718.71,553.27
2016,11,16,14,0,912.0,76.0,4.5,27.0,596.0,736.8,567.73
2016,11,16,14,15,900.0,74.0,4.4,26.5,564.5,747.27,577.02
2016,11,16,14,30,888.0,72.0,4.3,26.0,533.0,753.99,583.79
2016,11,16,14,45,870.0,70.5,4.25,26.0,494.5,753.11,584.27
2016,11,16,15,0,852.0,69.0,4.2,26.0,456.0,755.63,587.33
2016,11,16,15,15,828.0,66.0,3.9,25.5,412.0,741.34,578.45
2016,11,16,15,30,804.0,63.0,3.6,25.0,368.0,723.57,566.9
2016,11,16,15,45,769.0,59.5,3.3,24.5,320.0,693.42,545.84
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,660.39,521.83
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,607.55,482.82
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,552.99,440.17
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,468.06,371.3
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,394.38,302.0
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,199.69,32.42
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,8.0,2.45,13.5,8.0,6.83,0.0
2016,11,17,7,30,0.0,16.0,2.8,14.0,16.0,13.18,4.67
2016,11,17,7,45,0.0,28.5,3.2,15.0,28.5,23.54,14.77
2016,11,17,8,0,0.0,41.0,3.6,16.0,41.0,33.92,24.23
2016,11,17,8,15,0.0,54.5,3.95,16.5,54.5,44.77,34.02
2016,11,17,8,30,0.0,68.0,4.3,17.0,68.0,55.49,43.53
2016,11,17,8,45,0.0,81.0,4.65,18.0,81.0,65.74,52.36
2016,11,17,9,0,0.0,94.0,5.0,19.0,94.0,75.91,60.93
2016,11,17,9,15,0.0,106.0,5.15,19.5,106.0,85.26,68.77
2016,11,17,9,30,0.0,118.0,5.3,20.0,118.0,94.53,76.43
2016,11,17,9,45,438.5,96.0,5.5,20.5,317.5,64.83,50.55
2016,11,17,10,0,877.0,74.0,5.7,21.0,517.0,68.3,53.31
2016,11,17,10,15,485.5,164.0,5.75,21.5,412.0,129.7,88.96
2016,11,17,10,30,94.0,254.0,5.8,22.0,307.0,193.35,147.38
2016,11,17,10,45,507.0,166.5,5.9,22.5,469.5,200.97,134.89
2016,11,17,11,0,920.0,79.0,6.0,23.0,632.0,268.65,174.08
2016,11,17,11,15,924.0,79.5,6.05,23.0,649.0,321.47,221.44
2016,11,17,11,30,928.0,80.0,6.1,23.0,666.0,373.17,268.44
2016,11,17,11,45,925.5,82.5,6.15,23.5,673.5,422.79,312.93
2016,11,17,12,0,923.0,85.0,6.2,24.0,681.0,470.33,354.79
2016,11,17,12,15,922.0,85.0,6.15,24.0,680.5,514.11,393.3
2016,11,17,12,30,921.0,85.0,6.1,24.0,680.0,555.52,429.07
2016,11,17,12,45,918.0,84.0,6.1,24.5,671.5,592.33,459.78
2016,11,17,13,0,915.0,83.0,6.1,25.0,663.0,626.27,487.56
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.0,654.72,511.36
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,679.83,532.22
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,699.5,548.88
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,715.61,562.34
2016,11,17,14,15,866.5,77.0,5.65,25.0,547.0,723.78,568.82
2016,11,17,14,30,852.0,75.0,5.5,25.0,515.0,728.24,572.7
2016,11,17,14,45,830.5,73.5,5.4,25.0,476.5,731.12,575.71
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,724.03,571.43
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,707.33,560.56
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,687.28,546.99
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,651.41,520.26
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,612.8,490.71
2016,11,17,16,15,609.5,54.0,4.05,23.5,207.5,562.92,452.09
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,507.03,406.78
2016,11,17,16,45,445.5,40.0,3.4,22.5,113.0,414.08,330.05
2016,11,17,17,0,340.0,32.0,3.1,22.0,67.0,323.62,247.08
2016,11,17,17,15,170.0,16.0,3.2,21.5,33.5,165.44,13.49
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.0,14.51,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,42.0,26.21,14.04
2016,11,18,7,45,217.0,49.5,2.9,19.0,84.0,37.68,26.45
2016,11,18,8,0,336.0,65.0,3.3,19.0,126.0,49.17,37.08
2016,11,18,8,15,405.5,76.0,3.7,19.0,172.0,56.98,44.29
2016,11,18,8,30,475.0,87.0,4.1,19.0,218.0,64.66,51.18
2016,11,18,8,45,548.0,89.0,4.55,19.0,266.5,67.77,53.91
2016,11,18,9,0,621.0,91.0,5.0,19.0,315.0,68.22,54.23
2016,11,18,9,15,655.0,96.0,5.25,18.5,358.5,70.73,56.41
2016,11,18,9,30,689.0,101.0,5.5,18.0,402.0,73.26,58.58
2016,11,18,9,45,559.0,143.5,5.75,18.0,402.0,98.7,80.49
2016,11,18,10,0,429.0,186.0,6.0,18.0,402.0,122.28,100.59
2016,11,18,10,15,214.5,143.0,6.0,18.0,251.0,108.6,79.68
2016,11,18,10,30,0.0,100.0,6.0,18.0,100.0,82.65,63.12
2016,11,18,10,45,0.0,105.0,6.0,18.0,105.0,86.76,66.41
2016,11,18,11,0,0.0,110.0,6.0,18.0,110.0,90.89,69.7
2016,11,18,11,15,0.0,119.5,5.95,18.0,119.5,98.64,75.97
2016,11,18,11,30,0.0,129.0,5.9,18.0,129.0,106.47,82.31
2016,11,18,11,45,0.0,125.0,5.85,18.5,125.0,103.49,79.65
2016,11,18,12,0,0.0,121.0,5.8,19.0,121.0,100.41,76.95
2016,11,18,12,15,6.5,172.5,5.85,19.0,177.0,145.96,113.92
2016,11,18,12,30,13.0,224.0,5.9,19.0,233.0,192.96,151.81
2016,11,18,12,45,33.5,250.0,5.95,19.5,272.0,233.4,184.09
2016,11,18,13,0,54.0,276.0,6.0,20.0,311.0,273.36,215.87
2016,11,18,13,15,36.0,249.5,6.05,20.0,272.5,243.78,192.51
2016,11,18,13,30,18.0,223.0,6.1,20.0,234.0,203.08,160.05
2016,11,18,13,45,89.0,242.5,6.2,20.0,293.5,282.74,225.62
2016,11,18,14,0,160.0,262.0,6.3,20.0,353.0,371.58,297.85
2016,11,18,14,15,101.5,237.0,6.3,19.5,293.5,299.42,240.62
2016,11,18,14,30,43.0,212.0,6.3,19.0,234.0,236.08,189.4
2016,11,18,14,45,21.5,170.0,6.35,19.0,181.0,167.41,133.57
2016,11,18,15,0,0.0,128.0,6.4,19.0,128.0,111.54,87.31
2016,11,18,15,15,0.0,115.5,6.3,18.5,115.5,100.85,78.86
2016,11,18,15,30,0.0,103.0,6.2,18.0,103.0,90.09,70.22
2016,11,18,15,45,342.0,83.5,6.15,17.5,183.0,387.02,325.55
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,633.66,526.86
2016,11,18,16,15,626.0,57.5,5.85,16.5,214.0,578.53,481.41
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,522.15,433.76
2016,11,18,16,45,488.0,41.0,5.45,15.5,118.5,444.99,366.46
2016,11,18,17,0,408.0,31.0,5.3,15.0,72.0,369.56,290.83
2016,11,18,17,15,204.0,15.5,5.2,14.5,36.0,186.88,2.97
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.0,12.0,3.5,3.5,31.5,10.24,0.0
2016,11,19,7,30,480.0,24.0,3.6,4.0,63.0,21.98,11.32
2016,11,19,7,45,585.0,31.0,3.75,4.5,112.5,28.07,19.5
2016,11,19,8,0,690.0,38.0,3.9,5.0,162.0,34.24,25.65
2016,11,19,8,15,747.5,43.0,4.1,6.0,214.5,38.42,29.69
2016,11,19,8,30,805.0,48.0,4.3,7.0,267.0,42.63,33.55
