Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,30,921.0,86.0,2.3,23.0,652.0,525.04,397.12
2016,11,29,12,45,920.0,85.0,2.25,23.5,645.5,563.07,427.96
2016,11,29,13,0,919.0,84.0,2.2,24.0,639.0,598.44,455.95
2016,11,29,13,15,913.5,83.0,2.25,24.0,623.5,628.37,480.65
2016,11,29,13,30,908.0,82.0,2.3,24.0,608.0,655.1,502.63
2016,11,29,13,45,899.5,80.5,2.4,24.0,585.0,676.11,520.46
2016,11,29,14,0,891.0,79.0,2.5,24.0,562.0,693.63,535.62
2016,11,29,14,15,878.5,77.5,2.55,24.0,531.5,704.9,545.9
2016,11,29,14,30,866.0,76.0,2.6,24.0,501.0,718.43,556.86
2016,11,29,14,45,849.5,73.0,2.7,24.0,464.5,718.29,558.38
2016,11,29,15,0,833.0,70.0,2.8,24.0,428.0,714.48,557.38
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.5,700.09,548.01
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,682.26,535.89
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,650.71,513.2
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,616.3,487.51
2016,11,29,16,15,643.0,50.5,1.7,20.5,202.0,561.16,447.47
2016,11,29,16,30,582.0,45.0,1.6,19.0,154.0,511.51,408.93
2016,11,29,16,45,476.0,36.5,1.5,18.0,108.0,420.26,334.19
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,331.8,246.38
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,164.54,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,23.67,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,27.76,17.76
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,31.49,22.48
2016,11,30,8,15,653.0,41.0,4.4,8.5,170.5,36.51,27.44
2016,11,30,8,30,726.0,47.0,4.6,9.0,220.0,41.57,32.21
2016,11,30,8,45,776.0,50.0,4.85,10.0,270.0,43.95,34.34
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,46.41,36.43
2016,11,30,9,15,856.0,55.5,5.0,11.5,366.5,53.83,42.97
2016,11,30,9,30,886.0,58.0,4.9,12.0,413.0,56.45,45.13
2016,11,30,9,45,910.0,59.5,4.8,12.5,454.5,58.2,46.49
2016,11,30,10,0,934.0,61.0,4.7,13.0,496.0,59.89,47.78
2016,11,30,10,15,948.5,62.0,4.5,13.5,530.5,64.59,51.72
2016,11,30,10,30,963.0,63.0,4.3,14.0,565.0,121.91,64.23
2016,11,30,10,45,974.0,63.5,4.1,14.5,592.0,179.08,101.22
2016,11,30,11,0,985.0,64.0,3.9,15.0,619.0,236.29,147.44
2016,11,30,11,15,991.0,65.0,3.75,15.5,638.0,292.52,197.16
2016,11,30,11,30,997.0,66.0,3.6,16.0,657.0,347.82,247.31
2016,11,30,11,45,1000.5,66.0,3.5,16.5,667.5,400.22,294.99
2016,11,30,12,0,1004.0,66.0,3.4,17.0,678.0,450.94,340.36
2016,11,30,12,15,1004.5,66.0,3.35,17.0,680.0,498.45,382.84
2016,11,30,12,30,1005.0,66.0,3.3,17.0,682.0,543.6,422.39
2016,11,30,12,45,1003.5,65.5,3.25,17.0,675.0,584.67,457.83
2016,11,30,13,0,1002.0,65.0,3.2,17.0,668.0,622.84,490.2
2016,11,30,13,15,997.0,64.5,3.15,17.0,652.5,655.92,518.01
2016,11,30,13,30,992.0,64.0,3.1,17.0,637.0,685.62,542.73
2016,11,30,13,45,984.0,63.0,3.1,17.5,613.5,709.35,561.78
2016,11,30,14,0,976.0,62.0,3.1,18.0,590.0,729.38,577.77
2016,11,30,14,15,964.5,61.0,3.1,17.5,558.5,743.28,590.44
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,753.34,600.01
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,754.5,602.06
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,751.87,601.45
2016,11,30,15,15,890.0,56.5,2.9,16.5,407.0,739.73,593.87
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,724.11,583.49
2016,11,30,15,45,831.0,51.0,2.5,16.0,315.0,696.5,562.55
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,672.76,543.67
2016,11,30,16,15,740.5,43.5,2.0,14.5,216.5,622.56,505.57
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,570.55,463.45
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,484.13,390.13
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,398.96,300.2
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,197.21,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,8.5,1.3,4.0,14.5,7.26,0.0
2016,12,1,7,30,254.0,17.0,1.5,5.0,29.0,14.13,0.0
2016,12,1,7,45,380.5,28.0,1.7,6.0,70.5,23.16,13.84
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,32.08,23.11
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,37.33,28.31
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,46.36,36.73
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,50.49,40.46
2016,12,1,9,0,742.0,64.0,2.2,10.0,303.0,54.6,44.02
2016,12,1,9,15,773.0,68.0,2.45,11.0,347.0,57.34,46.23
2016,12,1,9,30,804.0,72.0,2.7,12.0,391.0,60.06,48.39
2016,12,1,9,45,824.5,75.0,2.95,13.0,430.0,61.89,49.69
2016,12,1,10,0,845.0,78.0,3.2,14.0,469.0,63.72,50.98
2016,12,1,10,15,860.0,80.0,3.35,14.5,502.0,65.81,52.6
2016,12,1,10,30,875.0,82.0,3.5,15.0,535.0,119.95,66.02
2016,12,1,10,45,885.0,83.5,3.65,15.5,561.0,174.04,100.67
2016,12,1,11,0,895.0,85.0,3.8,16.0,587.0,233.56,148.37
2016,12,1,11,15,901.5,86.0,3.75,16.5,605.0,285.69,194.01
2016,12,1,11,30,908.0,87.0,3.7,17.0,623.0,337.06,240.31
2016,12,1,11,45,913.5,86.5,3.65,17.5,634.0,385.9,284.51
2016,12,1,12,0,919.0,86.0,3.6,18.0,645.0,433.38,326.88
2016,12,1,12,15,919.5,86.0,3.6,18.0,646.5,477.62,366.52
2016,12,1,12,30,920.0,86.0,3.6,18.0,648.0,519.7,403.55
2016,12,1,12,45,917.5,86.0,3.6,18.5,641.5,557.92,435.96
2016,12,1,13,0,915.0,86.0,3.6,19.0,635.0,593.44,465.44
2016,12,1,13,15,909.5,85.0,3.6,19.0,620.0,623.39,490.97
2016,12,1,13,30,904.0,84.0,3.6,19.0,605.0,650.17,513.67
2016,12,1,13,45,895.0,83.0,3.6,19.0,582.0,671.47,531.92
2016,12,1,14,0,886.0,82.0,3.6,19.0,559.0,689.32,547.36
2016,12,1,14,15,873.0,80.0,3.6,19.0,529.0,705.19,561.03
2016,12,1,14,30,860.0,78.0,3.6,19.0,499.0,712.57,568.0
2016,12,1,14,45,842.5,75.5,3.6,19.0,462.5,712.48,569.08
2016,12,1,15,0,825.0,73.0,3.6,19.0,426.0,708.71,567.54
2016,12,1,15,15,799.0,70.0,3.3,18.5,384.0,694.55,558.08
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,676.93,545.78
2016,12,1,15,45,734.0,62.5,2.75,17.5,295.5,644.69,522.11
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,609.54,495.32
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,560.55,457.03
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,505.32,411.56
2016,12,1,16,45,470.5,37.5,1.6,14.0,107.5,416.31,336.37
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,329.75,247.78
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,163.68,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,6.83,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,13.06,0.0
2016,12,2,7,45,51.5,35.0,2.85,9.5,42.5,27.32,16.78
2016,12,2,8,0,103.0,54.0,3.1,10.0,69.0,41.47,31.01
2016,12,2,8,15,132.5,74.0,3.15,10.0,100.5,55.93,44.61
2016,12,2,8,30,162.0,94.0,3.2,10.0,132.0,70.08,57.74
2016,12,2,8,45,190.0,110.0,3.25,10.5,164.0,79.66,66.43
2016,12,2,9,0,218.0,126.0,3.3,11.0,196.0,90.21,75.75
2016,12,2,9,15,109.0,103.5,3.3,11.5,138.5,78.63,65.18
2016,12,2,9,30,0.0,81.0,3.3,12.0,81.0,66.72,54.32
2016,12,2,9,45,77.5,142.5,3.35,12.5,178.5,108.0,90.62
2016,12,2,10,0,155.0,204.0,3.4,13.0,276.0,140.31,118.41
2016,12,2,10,15,95.5,207.0,3.45,13.5,252.5,147.93,124.48
2016,12,2,10,30,36.0,210.0,3.5,14.0,229.0,155.71,123.8
2016,12,2,10,45,29.0,212.0,3.6,14.5,227.5,162.36,128.71
2016,12,2,11,0,22.0,214.0,3.7,15.0,226.0,172.13,136.59
2016,12,2,11,15,11.0,155.5,3.75,15.5,161.5,128.92,101.35
2016,12,2,11,30,0.0,97.0,3.8,16.0,97.0,80.56,61.67
2016,12,2,11,45,0.0,110.0,3.85,16.5,110.0,91.17,70.3
2016,12,2,12,0,0.0,123.0,3.9,17.0,123.0,101.89,78.93
2016,12,2,12,15,13.0,181.5,3.9,16.5,189.5,155.46,122.77
2016,12,2,12,30,26.0,240.0,3.9,16.0,256.0,211.25,168.16
2016,12,2,12,45,13.0,139.5,3.9,16.0,147.5,122.89,96.45
2016,12,2,13,0,0.0,39.0,3.9,16.0,39.0,32.32,21.47
2016,12,2,13,15,0.0,45.0,3.9,16.0,45.0,37.3,25.69
2016,12,2,13,30,0.0,51.0,3.9,16.0,51.0,42.28,29.89
2016,12,2,13,45,0.0,42.5,3.9,16.0,42.5,35.2,24.0
2016,12,2,14,0,0.0,34.0,3.9,16.0,34.0,28.13,18.09
2016,12,2,14,15,32.5,122.0,3.9,15.5,137.5,131.89,105.85
2016,12,2,14,30,65.0,210.0,3.9,15.0,241.0,248.59,202.71
2016,12,2,14,45,32.5,151.5,3.95,15.0,167.0,166.75,135.16
2016,12,2,15,0,0.0,93.0,4.0,15.0,93.0,78.45,60.91
2016,12,2,15,15,0.0,83.5,3.95,15.0,83.5,70.19,54.14
2016,12,2,15,30,0.0,74.0,3.9,15.0,74.0,61.9,47.22
2016,12,2,15,45,0.0,63.5,3.85,15.0,63.5,52.62,39.39
2016,12,2,16,0,0.0,53.0,3.8,15.0,53.0,43.87,31.92
2016,12,2,16,15,0.0,42.5,3.75,14.5,42.5,35.13,24.42
2016,12,2,16,30,0.0,32.0,3.7,14.0,32.0,26.41,16.83
2016,12,2,16,45,0.0,22.0,3.7,13.5,22.0,18.13,9.54
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.86,2.0
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.92,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,3,7,45,0.0,4.0,4.1,8.0,4.0,3.28,0.0
2016,12,3,8,0,0.0,7.0,4.1,8.0,7.0,5.74,0.0
2016,12,3,8,15,0.0,10.5,4.0,8.0,10.5,8.62,2.17
2016,12,3,8,30,0.0,14.0,3.9,8.0,14.0,11.51,4.89
2016,12,3,8,45,0.0,17.5,3.8,8.0,17.5,14.4,7.58
2016,12,3,9,0,0.0,21.0,3.7,8.0,21.0,17.3,10.25
2016,12,3,9,15,41.0,93.0,3.75,8.0,109.5,73.67,61.64
2016,12,3,9,30,82.0,165.0,3.8,8.0,198.0,119.86,103.04
2016,12,3,9,45,41.0,123.0,3.85,8.5,139.5,95.05,80.38
2016,12,3,10,0,0.0,81.0,3.9,9.0,81.0,67.25,55.17
2016,12,3,10,15,0.0,107.0,4.05,9.0,107.0,87.22,72.94
2016,12,3,10,30,0.0,133.0,4.2,9.0,133.0,107.05,86.4
2016,12,3,10,45,0.0,121.5,4.35,9.0,121.5,99.14,79.52
2016,12,3,11,0,0.0,110.0,4.5,9.0,110.0,90.62,72.16
2016,12,3,11,15,0.0,112.0,4.6,9.0,112.0,92.43,73.61
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,94.22,75.05
2016,12,3,11,45,0.0,134.5,4.85,9.0,134.5,110.89,89.11
2016,12,3,12,0,0.0,155.0,5.0,9.0,155.0,127.79,103.32
2016,12,3,12,15,0.0,103.5,4.9,9.0,103.5,86.04,67.97
2016,12,3,12,30,0.0,52.0,4.8,9.0,52.0,43.14,31.42
2016,12,3,12,45,0.0,58.5,4.75,9.5,58.5,48.55,36.0
2016,12,3,13,0,0.0,65.0,4.7,10.0,65.0,53.96,40.56
2016,12,3,13,15,0.0,100.0,4.45,10.0,100.0,83.3,65.54
2016,12,3,13,30,0.0,135.0,4.2,10.0,135.0,113.48,91.1
2016,12,3,13,45,0.0,91.0,3.95,10.0,91.0,75.69,59.18
2016,12,3,14,0,0.0,47.0,3.7,10.0,47.0,38.93,27.88
2016,12,3,14,15,0.0,68.0,3.75,10.0,68.0,56.41,42.96
2016,12,3,14,30,0.0,89.0,3.8,10.0,89.0,74.16,58.25
2016,12,3,14,45,0.0,49.0,3.9,10.0,49.0,40.55,29.47
2016,12,3,15,0,0.0,9.0,4.0,10.0,9.0,7.41,0.8
2016,12,3,15,15,0.0,8.0,3.75,9.5,8.0,6.59,0.1
2016,12,3,15,30,0.0,7.0,3.5,9.0,7.0,5.76,0.0
2016,12,3,15,45,0.0,6.0,3.25,9.0,6.0,4.93,0.0
2016,12,3,16,0,0.0,5.0,3.0,9.0,5.0,4.11,0.0
2016,12,3,16,15,0.0,4.0,2.7,9.0,4.0,3.28,0.0
2016,12,3,16,30,0.0,3.0,2.4,9.0,3.0,2.46,0.0
2016,12,3,16,45,0.0,2.0,2.15,9.0,2.0,1.64,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.82,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.41,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,3.5,9.0,1.0,0.82,0.0
2016,12,4,8,0,0.0,2.0,3.6,9.0,2.0,1.64,0.0
2016,12,4,8,15,0.0,3.5,3.75,9.0,3.5,2.87,0.0
2016,12,4,8,30,0.0,5.0,3.9,9.0,5.0,4.1,0.0
2016,12,4,8,45,0.0,6.0,4.1,9.5,6.0,4.93,0.0
2016,12,4,9,0,0.0,7.0,4.3,10.0,7.0,5.75,0.0
2016,12,4,9,15,0.0,32.5,4.55,10.0,32.5,26.82,18.78
2016,12,4,9,30,0.0,58.0,4.8,10.0,58.0,48.02,37.93
2016,12,4,9,45,0.0,57.5,5.1,10.0,57.5,47.61,37.46
2016,12,4,10,0,0.0,57.0,5.4,10.0,57.0,47.21,37.0
2016,12,4,10,15,0.0,33.5,5.25,10.0,33.5,27.69,19.36
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,8.25,1.48
2016,12,4,10,45,0.0,41.5,4.95,10.5,41.5,34.36,23.91
2016,12,4,11,0,0.0,73.0,4.8,11.0,73.0,60.61,46.21
2016,12,4,11,15,0.0,69.0,4.6,11.0,69.0,57.28,43.31
2016,12,4,11,30,0.0,65.0,4.4,11.0,65.0,53.95,40.43
2016,12,4,11,45,0.0,55.5,4.2,11.0,55.5,46.04,33.68
2016,12,4,12,0,0.0,46.0,4.0,11.0,46.0,38.14,26.94
2016,12,4,12,15,1.0,112.0,4.15,11.0,113.0,93.45,73.74
2016,12,4,12,30,2.0,178.0,4.3,11.0,180.0,148.72,119.94
2016,12,4,12,45,1.0,125.5,4.45,11.0,126.5,105.04,83.44
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,60.64,46.04
2016,12,4,13,15,0.0,99.5,4.8,11.0,99.5,82.87,64.93
2016,12,4,13,30,0.0,126.0,5.0,11.0,126.0,105.68,84.24
2016,12,4,13,45,0.0,127.5,5.2,11.5,127.5,107.32,85.56
2016,12,4,14,0,0.0,129.0,5.4,12.0,129.0,109.08,87.03
2016,12,4,14,15,0.0,123.0,5.3,12.0,123.0,104.23,83.09
2016,12,4,14,30,0.0,117.0,5.2,12.0,117.0,99.37,79.15
2016,12,4,14,45,0.0,79.5,5.15,12.0,79.5,65.99,50.95
2016,12,4,15,0,0.0,42.0,5.1,12.0,42.0,34.72,24.28
2016,12,4,15,15,0.0,38.0,4.85,11.5,38.0,31.39,21.53
2016,12,4,15,30,0.0,34.0,4.6,11.0,34.0,28.06,18.75
2016,12,4,15,45,0.0,29.0,4.35,11.0,29.0,23.91,15.17
2016,12,4,16,0,0.0,24.0,4.1,11.0,24.0,19.77,11.56
2016,12,4,16,15,0.0,19.0,3.85,10.5,19.0,15.63,7.95
2016,12,4,16,30,0.0,14.0,3.6,10.0,14.0,11.51,4.29
2016,12,4,16,45,0.0,9.5,3.4,10.0,9.5,7.8,0.96
2016,12,4,17,0,0.0,5.0,3.2,10.0,5.0,4.1,0.0
2016,12,4,17,15,0.0,2.5,3.15,10.0,2.5,2.05,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,7.5,2.7,7.5,7.5,6.15,0.0
2016,12,5,8,0,0.0,13.0,2.8,8.0,13.0,10.68,3.84
2016,12,5,8,15,0.0,19.5,2.65,8.0,19.5,16.05,8.91
2016,12,5,8,30,0.0,26.0,2.5,8.0,26.0,21.42,13.96
2016,12,5,8,45,0.0,32.5,2.35,8.5,32.5,26.81,18.94
2016,12,5,9,0,0.0,39.0,2.2,9.0,39.0,32.21,23.84
2016,12,5,9,15,0.0,30.5,2.0,9.0,30.5,25.16,17.39
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,18.14,10.95
2016,12,5,9,45,0.0,55.0,1.65,9.0,55.0,45.53,35.81
2016,12,5,10,0,0.0,88.0,1.5,9.0,88.0,72.6,60.04
2016,12,5,10,15,0.0,70.0,1.45,9.0,70.0,58.06,46.85
2016,12,5,10,30,0.0,52.0,1.4,9.0,52.0,43.07,31.69
2016,12,5,10,45,0.0,42.5,1.35,9.5,42.5,35.19,24.79
2016,12,5,11,0,0.0,33.0,1.3,10.0,33.0,27.31,17.92
2016,12,5,11,15,1.5,105.5,1.35,10.0,106.5,87.58,69.2
2016,12,5,11,30,3.0,178.0,1.4,10.0,180.0,145.2,117.16
2016,12,5,11,45,1.5,141.0,1.5,10.0,142.0,116.54,93.17
2016,12,5,12,0,0.0,104.0,1.6,10.0,104.0,86.37,67.93
2016,12,5,12,15,0.0,113.5,1.7,10.0,113.5,94.26,74.6
2016,12,5,12,30,0.0,123.0,1.8,10.0,123.0,102.25,81.31
2016,12,5,12,45,14.0,179.0,1.9,10.5,187.5,156.39,126.3
2016,12,5,13,0,28.0,235.0,2.0,11.0,252.0,213.35,172.88
2016,12,5,13,15,58.0,247.5,2.1,11.0,281.5,252.22,204.94
2016,12,5,13,30,88.0,260.0,2.2,11.0,311.0,288.11,234.69
2016,12,5,13,45,75.0,246.5,2.35,11.0,288.5,273.77,223.5
2016,12,5,14,0,62.0,233.0,2.5,11.0,266.0,258.08,211.25
2016,12,5,14,15,31.0,126.0,2.55,11.0,142.5,134.48,109.31
2016,12,5,14,30,0.0,19.0,2.6,11.0,19.0,15.69,7.88
2016,12,5,14,45,0.0,54.0,2.7,11.0,54.0,44.71,32.97
2016,12,5,15,0,0.0,89.0,2.8,11.0,89.0,74.76,58.82
2016,12,5,15,15,0.0,80.0,2.75,11.0,80.0,66.94,52.22
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,59.08,45.57
2016,12,5,15,45,309.5,69.5,2.7,11.0,154.0,332.02,284.14
2016,12,5,16,0,619.0,68.0,2.7,11.0,237.0,567.76,476.55
2016,12,5,16,15,556.5,60.5,2.35,10.5,190.5,511.45,428.41
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,453.85,378.76
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,374.4,308.07
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,297.12,226.52
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,148.37,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,6.0,21.0,11.95,0.0
2016,12,6,7,45,353.5,24.5,4.5,6.5,61.0,20.29,10.1
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,31.52,22.33
2016,12,6,8,15,584.5,42.0,5.05,7.0,149.0,37.33,28.2
2016,12,6,8,30,665.0,49.0,5.4,7.0,197.0,43.16,33.85
2016,12,6,8,45,716.0,53.0,5.75,7.5,245.0,46.2,36.71
2016,12,6,9,0,767.0,57.0,6.1,8.0,293.0,49.3,39.5
2016,12,6,9,15,798.0,60.0,6.1,8.5,337.5,51.43,41.33
2016,12,6,9,30,829.0,63.0,6.1,9.0,382.0,53.59,43.12
2016,12,6,9,45,435.0,123.0,6.2,9.5,292.0,85.52,71.69
2016,12,6,10,0,41.0,183.0,6.3,10.0,202.0,132.21,112.96
2016,12,6,10,15,20.5,158.5,6.2,10.5,168.0,123.75,104.98
2016,12,6,10,30,0.0,134.0,6.1,11.0,134.0,107.61,86.31
2016,12,6,10,45,0.5,151.0,6.05,11.5,151.5,121.06,97.31
2016,12,6,11,0,1.0,168.0,6.0,12.0,169.0,134.77,108.43
2016,12,6,11,15,4.0,180.5,5.9,12.0,183.0,145.99,117.52
2016,12,6,11,30,7.0,193.0,5.8,12.0,197.0,157.7,127.06
2016,12,6,11,45,3.5,167.5,5.7,12.5,169.5,138.16,110.62
2016,12,6,12,0,0.0,142.0,5.6,13.0,142.0,117.24,93.05
2016,12,6,12,15,0.0,139.0,5.5,13.0,139.0,115.16,91.3
2016,12,6,12,30,0.0,136.0,5.4,13.0,136.0,113.01,89.51
2016,12,6,12,45,0.0,137.0,5.35,13.0,137.0,114.15,90.48
2016,12,6,13,0,0.0,138.0,5.3,13.0,138.0,115.32,91.49
2016,12,6,13,15,0.0,138.0,5.2,13.0,138.0,115.67,91.85
2016,12,6,13,30,0.0,138.0,5.1,13.0,138.0,116.07,92.28
2016,12,6,13,45,0.0,120.5,5.05,13.5,120.5,101.19,79.79
2016,12,6,14,0,0.0,103.0,5.0,14.0,103.0,86.15,67.17
2016,12,6,14,15,0.0,112.5,4.9,13.5,112.5,94.8,74.71
2016,12,6,14,30,0.0,122.0,4.8,13.0,122.0,103.97,82.72
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,82.09,64.4
2016,12,6,15,0,0.0,73.0,4.7,13.0,73.0,60.55,46.25
2016,12,6,15,15,0.0,66.0,4.55,12.5,66.0,54.7,41.45
2016,12,6,15,30,0.0,59.0,4.4,12.0,59.0,48.85,36.6
2016,12,6,15,45,267.0,72.5,4.3,12.0,145.5,304.49,260.45
2016,12,6,16,0,534.0,86.0,4.2,12.0,232.0,524.33,442.93
2016,12,6,16,15,469.0,76.0,3.85,11.5,186.0,462.05,389.82
2016,12,6,16,30,404.0,66.0,3.5,11.0,140.0,403.1,338.64
2016,12,6,16,45,299.0,51.5,3.2,10.5,97.5,310.82,257.46
2016,12,6,17,0,194.0,37.0,2.9,10.0,55.0,222.33,170.11
2016,12,6,17,15,97.0,18.5,2.8,9.5,27.5,110.31,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,11.95,0.0
2016,12,7,7,45,268.0,27.0,1.65,4.0,54.5,22.39,11.5
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,32.97,23.8
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.5,39.29,30.18
2016,12,7,8,30,566.0,57.0,1.8,6.0,182.0,45.58,36.24
2016,12,7,8,45,614.0,64.0,1.75,6.5,227.5,50.38,40.74
2016,12,7,9,0,662.0,71.0,1.7,7.0,273.0,55.13,45.04
2016,12,7,9,15,697.0,75.5,1.65,7.5,316.0,57.79,47.34
2016,12,7,9,30,732.0,80.0,1.6,8.0,359.0,60.47,49.58
2016,12,7,9,45,754.5,83.5,1.6,9.0,397.5,67.98,56.04
2016,12,7,10,0,777.0,87.0,1.6,10.0,436.0,69.99,57.47
2016,12,7,10,15,391.5,129.0,1.55,10.5,305.0,86.93,72.26
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,133.9,107.96
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,141.77,113.84
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,149.72,119.93
2016,12,7,11,15,263.0,194.0,1.5,12.0,346.0,205.39,155.12
2016,12,7,11,30,518.0,201.0,1.5,12.0,500.0,297.63,222.3
2016,12,7,11,45,310.5,239.5,1.5,12.5,420.0,291.46,225.53
2016,12,7,12,0,103.0,278.0,1.5,13.0,340.0,262.44,207.91
2016,12,7,12,15,58.0,245.0,1.5,13.0,280.0,226.63,180.67
2016,12,7,12,30,13.0,212.0,1.5,13.0,220.0,181.68,145.1
2016,12,7,12,45,12.5,210.0,1.55,13.5,218.0,181.57,145.02
2016,12,7,13,0,12.0,208.0,1.6,14.0,216.0,181.37,144.75
2016,12,7,13,15,36.0,228.5,1.55,14.0,249.5,221.87,177.83
2016,12,7,13,30,60.0,249.0,1.5,14.0,283.0,260.23,208.92
2016,12,7,13,45,68.0,242.5,1.5,14.5,279.5,264.96,212.73
2016,12,7,14,0,76.0,236.0,1.5,15.0,276.0,269.95,216.95
2016,12,7,14,15,120.5,226.5,1.35,15.0,286.5,308.81,248.93
2016,12,7,14,30,165.0,217.0,1.2,15.0,297.0,337.69,272.76
2016,12,7,14,45,239.0,193.0,1.05,15.5,299.5,385.69,311.35
2016,12,7,15,0,313.0,169.0,0.9,16.0,302.0,420.33,339.03
2016,12,7,15,15,495.5,125.5,0.75,15.5,311.5,526.13,422.9
2016,12,7,15,30,678.0,82.0,0.6,15.0,321.0,622.25,495.73
2016,12,7,15,45,634.0,77.0,0.45,15.0,277.0,587.31,467.56
2016,12,7,16,0,590.0,72.0,0.3,15.0,233.0,549.76,438.36
2016,12,7,16,15,527.0,64.0,0.45,14.0,187.5,492.89,397.68
2016,12,7,16,30,464.0,56.0,0.6,13.0,142.0,434.65,352.88
2016,12,7,16,45,361.5,44.5,0.8,12.5,99.0,344.89,278.94
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,257.36,194.68
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,127.75,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,6.65,2.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,6.8,2.0,4.0,3.41,0.0
2016,12,8,7,45,0.0,16.5,6.95,2.0,16.5,13.6,4.52
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,23.96,15.89
2016,12,8,8,15,0.0,44.0,7.2,2.0,44.0,36.0,27.49
2016,12,8,8,30,0.0,59.0,7.3,2.0,59.0,47.81,38.8
2016,12,8,8,45,0.0,75.0,7.45,2.5,75.0,60.21,50.44
2016,12,8,9,0,0.0,91.0,7.6,3.0,91.0,72.48,61.78
2016,12,8,9,15,0.0,106.0,7.6,3.0,106.0,83.92,72.3
2016,12,8,9,30,0.0,121.0,7.6,3.0,121.0,95.24,82.59
2016,12,8,9,45,5.0,140.5,7.6,3.5,143.0,109.49,95.3
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,123.51,107.66
2016,12,8,10,15,5.0,159.0,7.55,4.0,161.5,123.74,107.62
2016,12,8,10,30,0.0,158.0,7.5,4.0,158.0,124.52,103.35
2016,12,8,10,45,70.5,205.0,7.45,4.0,243.5,160.93,131.48
2016,12,8,11,0,141.0,252.0,7.4,4.0,329.0,206.88,167.17
2016,12,8,11,15,77.0,229.5,7.3,3.5,272.0,193.69,159.23
2016,12,8,11,30,13.0,207.0,7.2,3.0,215.0,169.73,141.59
2016,12,8,11,45,63.0,242.5,7.1,3.0,280.0,213.68,177.89
2016,12,8,12,0,113.0,278.0,7.0,3.0,345.0,265.69,221.51
2016,12,8,12,15,127.0,280.5,6.9,3.0,356.5,285.77,239.05
2016,12,8,12,30,141.0,283.0,6.8,3.0,368.0,305.46,256.4
2016,12,8,12,45,128.5,279.0,6.75,3.0,356.0,307.47,258.94
2016,12,8,13,0,116.0,275.0,6.7,3.0,344.0,301.19,254.36
2016,12,8,13,15,85.5,260.0,6.6,3.0,310.0,278.69,235.71
2016,12,8,13,30,55.0,245.0,6.5,3.0,276.0,253.22,214.23
2016,12,8,13,45,119.0,244.0,6.45,3.0,308.0,308.52,262.79
2016,12,8,14,0,183.0,243.0,6.4,3.0,340.0,357.94,306.38
2016,12,8,14,15,186.5,229.0,6.35,3.0,323.5,355.64,305.42
2016,12,8,14,30,190.0,215.0,6.3,3.0,307.0,352.42,303.77
2016,12,8,14,45,98.5,182.5,6.25,3.5,230.0,246.89,212.2
2016,12,8,15,0,7.0,150.0,6.2,4.0,153.0,139.39,117.01
2016,12,8,15,15,3.5,136.0,6.0,3.5,137.5,125.28,105.12
2016,12,8,15,30,0.0,122.0,5.8,3.0,122.0,111.08,92.92
2016,12,8,15,45,0.0,105.5,5.65,3.0,105.5,96.57,80.25
2016,12,8,16,0,0.0,89.0,5.5,3.0,89.0,81.87,67.24
2016,12,8,16,15,0.0,72.0,5.15,2.5,72.0,66.3,53.37
2016,12,8,16,30,0.0,55.0,4.8,2.0,55.0,50.29,38.9
2016,12,8,16,45,0.0,38.5,4.45,2.0,38.5,34.24,24.19
2016,12,8,17,0,0.0,22.0,4.1,2.0,22.0,18.16,9.09
2016,12,8,17,15,0.0,11.0,3.85,1.5,11.0,9.06,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,17.0,10.24,0.0
2016,12,9,7,45,311.0,24.0,2.85,-1.5,55.0,19.9,8.95
2016,12,9,8,0,465.0,36.0,3.1,-1.0,93.0,29.8,21.4
2016,12,9,8,15,549.0,43.5,3.2,-0.5,140.0,35.5,27.34
2016,12,9,8,30,633.0,51.0,3.3,0.0,187.0,41.21,32.98
2016,12,9,8,45,324.0,81.0,3.45,0.5,151.0,59.52,50.2
2016,12,9,9,0,15.0,111.0,3.6,1.0,115.0,86.05,74.83
2016,12,9,9,15,18.0,127.5,3.45,1.5,133.5,98.4,86.01
2016,12,9,9,30,21.0,144.0,3.3,2.0,152.0,110.61,96.89
2016,12,9,9,45,39.0,165.0,3.2,2.5,181.5,120.34,105.36
2016,12,9,10,0,57.0,186.0,3.1,3.0,211.0,133.8,117.09
2016,12,9,10,15,57.0,200.0,2.95,3.5,227.0,142.85,124.72
2016,12,9,10,30,57.0,214.0,2.8,4.0,243.0,156.8,129.15
2016,12,9,10,45,116.5,232.0,2.65,4.5,294.5,177.6,142.76
2016,12,9,11,0,176.0,250.0,2.5,5.0,346.0,210.71,166.97
2016,12,9,11,15,174.5,260.0,2.3,5.0,357.5,232.34,185.36
2016,12,9,11,30,173.0,270.0,2.1,5.0,369.0,253.78,203.99
2016,12,9,11,45,214.5,271.0,1.95,5.5,396.5,282.2,226.86
2016,12,9,12,0,256.0,272.0,1.8,6.0,424.0,315.8,254.23
2016,12,9,12,15,309.5,263.0,1.65,6.0,447.0,349.07,281.78
2016,12,9,12,30,363.0,254.0,1.5,6.0,470.0,385.73,312.16
2016,12,9,12,45,344.0,255.5,1.4,6.5,459.0,398.75,323.43
2016,12,9,13,0,325.0,257.0,1.3,7.0,448.0,409.44,332.51
2016,12,9,13,15,238.0,260.5,1.2,7.0,399.0,373.03,304.35
2016,12,9,13,30,151.0,264.0,1.1,7.0,350.0,337.57,276.21
2016,12,9,13,45,150.5,253.5,1.05,7.5,336.5,337.22,276.38
2016,12,9,14,0,150.0,243.0,1.0,8.0,323.0,336.01,275.62
2016,12,9,14,15,115.0,227.0,1.0,8.0,286.5,304.99,251.01
2016,12,9,14,30,80.0,211.0,1.0,8.0,250.0,258.9,213.94
2016,12,9,14,45,54.0,188.0,1.0,8.0,213.5,221.43,183.47
2016,12,9,15,0,28.0,165.0,1.0,8.0,177.0,182.32,150.98
2016,12,9,15,15,24.5,149.5,1.05,7.5,159.5,155.01,128.77
2016,12,9,15,30,21.0,134.0,1.1,7.0,142.0,139.74,116.31
2016,12,9,15,45,356.5,97.0,1.15,7.0,195.5,400.42,341.6
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,602.23,502.73
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,554.79,463.05
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,500.56,418.23
2016,12,9,16,45,469.5,39.0,0.9,4.5,109.0,413.53,342.97
2016,12,9,17,0,368.0,30.0,0.8,4.0,64.0,328.58,255.81
2016,12,9,17,15,184.0,15.0,0.85,3.5,32.0,164.5,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
