Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,10.24,0.0
2016,12,10,7,45,220.0,26.5,1.7,2.5,49.5,22.04,9.67
2016,12,10,8,0,358.0,41.0,2.0,3.0,85.0,33.96,24.69
2016,12,10,8,15,445.5,51.0,2.1,3.5,130.0,41.48,32.34
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,48.94,39.56
2016,12,10,8,45,587.0,68.0,2.3,4.5,221.0,53.61,44.01
2016,12,10,9,0,641.0,75.0,2.4,5.0,267.0,58.27,48.28
2016,12,10,9,15,678.0,80.0,2.5,5.5,310.5,61.2,50.84
2016,12,10,9,30,715.0,85.0,2.6,6.0,354.0,64.14,53.33
2016,12,10,9,45,740.0,89.0,2.75,6.5,393.0,66.22,55.0
2016,12,10,10,0,765.0,93.0,2.9,7.0,432.0,68.32,56.66
2016,12,10,10,15,382.5,126.0,2.95,7.5,296.0,85.1,71.53
2016,12,10,10,30,0.0,159.0,3.0,8.0,160.0,125.04,102.08
2016,12,10,10,45,7.0,177.5,3.15,8.5,182.0,140.39,114.33
2016,12,10,11,0,14.0,196.0,3.3,9.0,204.0,156.79,127.35
2016,12,10,11,15,8.5,188.0,3.35,9.0,193.0,152.22,123.62
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,146.45,118.92
2016,12,10,11,45,7.5,194.0,3.5,9.5,199.0,159.92,129.77
2016,12,10,12,0,12.0,208.0,3.6,10.0,216.0,174.11,141.21
2016,12,10,12,15,6.5,189.5,3.65,10.0,194.0,158.79,128.59
2016,12,10,12,30,1.0,171.0,3.7,10.0,172.0,142.31,114.95
2016,12,10,12,45,1.0,171.5,3.75,10.5,172.5,143.47,115.76
2016,12,10,13,0,1.0,172.0,3.8,11.0,173.0,144.65,116.59
2016,12,10,13,15,0.5,142.5,3.8,11.0,143.0,119.77,95.9
2016,12,10,13,30,0.0,113.0,3.8,11.0,113.0,94.47,74.75
2016,12,10,13,45,0.0,104.5,3.85,11.0,104.5,87.3,68.82
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,80.06,62.79
2016,12,10,14,15,0.0,111.0,3.9,11.0,111.0,93.45,74.27
2016,12,10,14,30,0.0,126.0,3.9,11.0,126.0,107.64,86.43
2016,12,10,14,45,0.0,99.5,3.9,11.0,99.5,83.91,66.44
2016,12,10,15,0,0.0,73.0,3.9,11.0,73.0,60.55,46.62
2016,12,10,15,15,0.0,65.5,3.8,10.5,65.5,54.28,41.43
2016,12,10,15,30,0.0,58.0,3.7,10.0,58.0,48.02,36.18
2016,12,10,15,45,309.0,64.0,3.6,10.0,148.5,321.93,277.49
2016,12,10,16,0,618.0,70.0,3.5,10.0,239.0,565.84,479.03
2016,12,10,16,15,554.5,62.5,3.1,9.5,192.5,509.44,430.53
2016,12,10,16,30,491.0,55.0,2.7,9.0,146.0,451.6,380.19
2016,12,10,16,45,395.5,44.0,2.35,8.5,103.0,367.28,305.54
2016,12,10,17,0,300.0,33.0,2.0,8.0,60.0,284.74,221.73
2016,12,10,17,15,150.0,16.5,2.0,7.5,30.0,144.26,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,9.0,13.0,9.39,0.0
2016,12,11,7,45,249.5,23.5,4.1,9.5,48.0,19.44,6.86
2016,12,11,8,0,397.0,36.0,4.3,10.0,83.0,29.69,20.15
2016,12,11,8,15,483.0,44.5,4.6,10.5,128.0,36.13,26.59
2016,12,11,8,30,569.0,53.0,4.9,11.0,173.0,42.55,32.68
2016,12,11,8,45,625.0,58.0,5.2,11.5,219.0,45.93,35.86
2016,12,11,9,0,681.0,63.0,5.5,12.0,265.0,49.36,38.93
2016,12,11,9,15,340.5,93.0,5.55,12.5,194.0,66.53,54.22
2016,12,11,9,30,0.0,123.0,5.6,13.0,123.0,96.41,80.58
2016,12,11,9,45,0.0,133.5,5.65,14.0,133.5,104.54,87.25
2016,12,11,10,0,0.0,144.0,5.7,15.0,144.0,112.57,93.74
2016,12,11,10,15,1.5,154.5,5.75,15.5,155.5,120.51,100.26
2016,12,11,10,30,3.0,165.0,5.8,16.0,167.0,129.21,102.58
2016,12,11,10,45,133.5,203.0,5.85,16.5,275.5,160.86,122.87
2016,12,11,11,0,264.0,241.0,5.9,17.0,384.0,214.45,159.86
2016,12,11,11,15,313.0,241.0,5.9,17.0,416.0,245.41,183.57
2016,12,11,11,30,362.0,241.0,5.9,17.0,448.0,280.75,212.17
2016,12,11,11,45,345.5,249.5,5.95,17.5,450.5,306.17,235.07
2016,12,11,12,0,329.0,258.0,6.0,18.0,453.0,329.67,256.08
2016,12,11,12,15,382.0,247.0,5.95,18.0,474.0,363.82,284.7
2016,12,11,12,30,435.0,236.0,5.9,18.0,495.0,405.59,319.58
2016,12,11,12,45,658.0,163.5,5.85,18.5,551.0,480.96,380.13
2016,12,11,13,0,881.0,91.0,5.8,19.0,607.0,561.26,445.17
2016,12,11,13,15,633.0,161.5,5.7,19.0,528.0,524.59,418.26
2016,12,11,13,30,385.0,232.0,5.6,19.0,449.0,454.54,363.72
2016,12,11,13,45,378.0,224.0,5.5,19.0,430.5,459.44,369.11
2016,12,11,14,0,371.0,216.0,5.4,19.0,412.0,462.41,372.66
2016,12,11,14,15,185.5,147.5,5.15,18.5,245.5,280.39,227.91
2016,12,11,14,30,0.0,79.0,4.9,18.0,79.0,65.58,49.2
2016,12,11,14,45,7.5,117.5,4.65,18.0,121.0,105.86,83.13
2016,12,11,15,0,15.0,156.0,4.4,18.0,163.0,151.2,120.94
2016,12,11,15,15,11.5,142.0,4.25,17.5,147.0,137.34,109.82
2016,12,11,15,30,8.0,128.0,4.1,17.0,131.0,123.39,98.55
2016,12,11,15,45,336.0,95.0,3.95,17.0,187.5,382.11,318.82
2016,12,11,16,0,664.0,62.0,3.8,17.0,244.0,588.71,485.03
2016,12,11,16,15,603.5,56.0,3.65,16.5,197.5,536.28,441.94
2016,12,11,16,30,543.0,50.0,3.5,16.0,151.0,482.44,396.89
2016,12,11,16,45,441.5,40.5,3.35,15.5,107.0,395.33,321.86
2016,12,11,17,0,340.0,31.0,3.2,15.0,63.0,310.22,237.23
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.5,156.38,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,57.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,115.0,10.0,3.4,5.0,12.0,8.54,0.0
2016,12,12,7,45,267.0,22.0,3.55,5.5,47.5,18.18,5.56
2016,12,12,8,0,419.0,34.0,3.7,6.0,83.0,28.06,19.02
2016,12,12,8,15,505.0,42.0,3.7,6.5,128.0,34.17,25.27
2016,12,12,8,30,591.0,50.0,3.7,7.0,173.0,40.28,31.16
2016,12,12,8,45,644.5,55.0,3.7,7.5,219.0,43.76,34.47
2016,12,12,9,0,698.0,60.0,3.7,8.0,265.0,51.43,41.47
2016,12,12,9,15,733.0,64.0,3.55,8.5,309.0,54.23,43.92
2016,12,12,9,30,768.0,68.0,3.4,9.0,353.0,57.04,46.31
2016,12,12,9,45,792.5,70.5,3.25,10.0,392.0,58.57,47.4
2016,12,12,10,0,817.0,73.0,3.1,11.0,431.0,60.13,48.49
2016,12,12,10,15,833.5,75.5,2.95,11.5,464.5,61.6,49.59
2016,12,12,10,30,850.0,78.0,2.8,12.0,498.0,91.92,53.63
2016,12,12,10,45,861.0,79.5,2.65,12.5,524.5,144.27,81.02
2016,12,12,11,0,872.0,81.0,2.5,13.0,551.0,202.51,124.76
2016,12,12,11,15,879.5,82.0,2.3,13.5,570.0,253.43,168.03
2016,12,12,11,30,887.0,83.0,2.1,14.0,589.0,303.8,212.95
2016,12,12,11,45,894.0,82.0,1.95,14.5,600.5,351.6,256.15
2016,12,12,12,0,901.0,81.0,1.8,15.0,612.0,398.28,297.79
2016,12,12,12,15,902.0,81.5,1.55,15.0,615.0,442.55,336.8
2016,12,12,12,30,903.0,82.0,1.3,15.0,618.0,484.83,372.84
2016,12,12,12,45,900.5,81.5,1.05,15.5,613.0,522.33,403.02
2016,12,12,13,0,898.0,81.0,0.8,16.0,608.0,557.21,429.62
2016,12,12,13,15,893.0,80.5,0.75,16.0,594.5,587.95,454.5
2016,12,12,13,30,888.0,80.0,0.7,16.0,581.0,615.68,476.56
2016,12,12,13,45,878.5,79.0,0.7,16.5,559.5,637.02,493.21
2016,12,12,14,0,869.0,78.0,0.7,17.0,538.0,654.98,507.12
2016,12,12,14,15,856.5,76.5,0.75,17.0,510.0,671.92,521.53
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,680.95,530.3
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.5,680.04,532.2
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,675.44,531.16
2016,12,12,15,15,773.0,70.0,0.95,16.5,370.5,662.44,523.35
2016,12,12,15,30,747.0,67.0,0.9,16.0,330.0,646.05,512.93
2016,12,12,15,45,707.5,63.0,0.85,16.0,286.0,615.5,490.75
2016,12,12,16,0,668.0,59.0,0.8,16.0,242.0,587.14,469.47
2016,12,12,16,15,609.0,53.0,0.8,15.0,196.0,535.89,431.77
2016,12,12,16,30,550.0,47.0,0.8,14.0,150.0,483.34,390.74
2016,12,12,16,45,451.0,38.0,0.85,13.5,106.0,398.71,320.82
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,316.28,240.95
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,159.19,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,164.5,20.0,3.0,10.0,38.5,16.24,3.52
2016,12,13,8,0,329.0,40.0,3.3,11.0,77.0,33.21,22.96
2016,12,13,8,15,418.0,50.0,3.3,11.5,121.0,40.71,30.5
2016,12,13,8,30,507.0,60.0,3.3,12.0,165.0,48.16,37.54
2016,12,13,8,45,573.0,65.5,3.3,12.5,211.5,51.68,40.86
2016,12,13,9,0,639.0,71.0,3.3,13.0,258.0,55.3,44.1
2016,12,13,9,15,677.0,76.0,3.45,13.5,301.5,58.33,46.7
2016,12,13,9,30,715.0,81.0,3.6,14.0,345.0,61.37,49.23
2016,12,13,9,45,748.5,82.5,3.8,15.0,385.0,61.83,49.34
2016,12,13,10,0,782.0,84.0,4.0,16.0,425.0,68.1,54.52
2016,12,13,10,15,800.0,86.5,4.05,16.0,458.5,69.36,55.5
2016,12,13,10,30,818.0,89.0,4.1,16.0,492.0,96.76,58.5
2016,12,13,10,45,837.0,88.5,4.15,16.5,520.0,146.77,83.24
2016,12,13,11,0,856.0,88.0,4.2,17.0,548.0,198.01,120.24
2016,12,13,11,15,863.5,89.0,4.2,17.0,567.0,249.02,163.51
2016,12,13,11,30,871.0,90.0,4.2,17.0,586.0,299.59,208.91
2016,12,13,11,45,889.5,85.0,4.2,17.5,600.0,350.77,254.71
2016,12,13,12,0,908.0,80.0,4.2,18.0,614.0,398.0,297.15
2016,12,13,12,15,909.0,80.0,4.25,18.0,617.0,442.16,337.47
2016,12,13,12,30,910.0,80.0,4.3,18.0,620.0,484.3,375.4
2016,12,13,12,45,909.5,79.0,4.35,18.0,615.0,522.59,409.55
2016,12,13,13,0,909.0,78.0,4.4,18.0,610.0,558.37,441.03
2016,12,13,13,15,904.0,77.5,4.35,18.0,597.0,589.49,468.02
2016,12,13,13,30,899.0,77.0,4.3,18.0,584.0,617.58,492.12
2016,12,13,13,45,892.0,75.5,4.25,18.0,563.0,640.26,511.7
2016,12,13,14,0,885.0,74.0,4.2,18.0,542.0,659.62,528.56
2016,12,13,14,15,872.5,72.5,4.15,17.5,514.0,671.97,540.89
2016,12,13,14,30,860.0,71.0,4.1,17.0,486.0,680.78,550.43
2016,12,13,14,45,836.5,70.5,4.05,17.0,450.0,685.4,554.93
2016,12,13,15,0,813.0,70.0,4.0,17.0,414.0,680.96,552.54
2016,12,13,15,15,787.5,67.0,3.85,16.5,374.0,668.52,544.77
2016,12,13,15,30,762.0,64.0,3.7,16.0,334.0,652.67,534.19
2016,12,13,15,45,722.0,60.5,3.6,16.0,289.5,622.52,511.28
2016,12,13,16,0,682.0,57.0,3.5,16.0,245.0,589.46,485.33
2016,12,13,16,15,624.0,51.5,3.1,15.0,198.5,544.24,449.39
2016,12,13,16,30,566.0,46.0,2.7,14.0,152.0,493.06,406.59
2016,12,13,16,45,463.0,38.0,2.35,13.0,108.0,406.84,332.82
2016,12,13,17,0,360.0,30.0,2.0,12.0,64.0,322.63,249.73
2016,12,13,17,15,180.0,15.0,2.05,11.5,32.0,162.91,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.0,18.0,2.25,4.5,38.5,14.56,2.07
2016,12,14,8,0,368.0,36.0,2.5,5.0,77.0,29.78,20.5
2016,12,14,8,15,458.0,45.5,2.35,5.5,122.0,37.05,27.95
2016,12,14,8,30,548.0,55.0,2.2,6.0,167.0,44.25,34.91
2016,12,14,8,45,601.0,62.0,2.05,6.5,212.5,49.1,39.52
2016,12,14,9,0,654.0,69.0,1.9,7.0,258.0,53.91,43.93
2016,12,14,9,15,327.0,89.5,1.8,8.0,184.0,64.13,53.02
2016,12,14,9,30,0.0,110.0,1.7,9.0,110.0,87.35,73.61
2016,12,14,9,45,0.0,122.5,1.65,10.0,122.5,96.88,81.64
2016,12,14,10,0,0.0,135.0,1.6,11.0,135.0,106.31,89.45
2016,12,14,10,15,0.0,146.0,1.6,11.5,146.0,114.61,96.33
2016,12,14,10,30,0.0,157.0,1.6,12.0,157.0,123.33,98.97
2016,12,14,10,45,6.0,175.0,1.65,12.5,178.5,138.14,110.64
2016,12,14,11,0,12.0,193.0,1.7,13.0,200.0,153.89,122.89
2016,12,14,11,15,13.0,200.0,1.65,13.0,207.5,161.59,128.98
2016,12,14,11,30,14.0,207.0,1.6,13.0,215.0,169.39,135.21
2016,12,14,11,45,14.0,209.5,1.6,13.5,218.0,173.56,138.33
2016,12,14,12,0,14.0,212.0,1.6,14.0,221.0,177.65,141.4
2016,12,14,12,15,21.5,224.5,1.55,14.5,237.5,192.68,153.2
2016,12,14,12,30,29.0,237.0,1.5,15.0,254.0,211.5,168.0
2016,12,14,12,45,30.0,236.5,1.5,15.5,254.0,215.94,171.37
2016,12,14,13,0,31.0,236.0,1.5,16.0,254.0,220.4,174.82
2016,12,14,13,15,38.0,237.5,1.5,16.0,259.0,230.11,182.86
2016,12,14,13,30,45.0,239.0,1.5,16.0,264.0,240.49,191.49
2016,12,14,13,45,58.5,236.5,1.55,16.0,268.0,251.72,201.02
2016,12,14,14,0,72.0,234.0,1.6,16.0,272.0,263.8,211.34
2016,12,14,14,15,52.0,213.0,1.65,16.0,240.0,234.98,188.55
2016,12,14,14,30,32.0,192.0,1.7,16.0,208.0,204.41,164.14
2016,12,14,14,45,16.0,149.0,1.75,16.0,157.0,141.98,113.41
2016,12,14,15,0,0.0,106.0,1.8,16.0,106.0,90.62,70.79
2016,12,14,15,15,0.0,95.5,1.75,15.5,95.5,81.57,63.57
2016,12,14,15,30,0.0,85.0,1.7,15.0,85.0,72.47,56.16
2016,12,14,15,45,301.5,79.0,1.7,15.0,162.0,335.43,280.97
2016,12,14,16,0,603.0,73.0,1.7,15.0,239.0,556.67,457.12
2016,12,14,16,15,541.5,65.0,1.6,14.0,193.5,501.61,412.26
2016,12,14,16,30,480.0,57.0,1.5,13.0,148.0,445.02,366.07
2016,12,14,16,45,384.0,45.5,1.45,12.0,105.0,360.27,294.58
2016,12,14,17,0,288.0,34.0,1.4,11.0,62.0,277.29,215.45
2016,12,14,17,15,144.0,17.0,1.55,10.5,31.0,142.44,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,2.5,7.0,5.74,0.0
2016,12,15,8,0,0.0,14.0,3.1,3.0,14.0,11.51,4.5
2016,12,15,8,15,0.0,22.5,3.15,3.5,22.5,18.54,11.29
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,25.58,17.98
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,33.04,25.0
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,40.53,31.92
2016,12,15,9,15,0.0,58.0,3.15,5.5,58.0,48.02,38.75
2016,12,15,9,30,0.0,67.0,3.0,6.0,67.0,55.53,45.5
2016,12,15,9,45,0.0,66.0,2.95,6.5,66.0,54.7,44.54
2016,12,15,10,0,0.0,65.0,2.9,7.0,65.0,53.87,43.6
2016,12,15,10,15,0.0,79.0,2.8,7.0,79.0,65.58,54.1
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,76.75,61.14
2016,12,15,10,45,0.0,100.0,2.6,7.5,100.0,82.4,65.74
2016,12,15,11,0,0.0,107.0,2.5,8.0,107.0,88.1,70.36
2016,12,15,11,15,0.0,105.0,2.4,8.5,105.0,86.75,68.97
2016,12,15,11,30,0.0,103.0,2.3,9.0,103.0,85.31,67.53
2016,12,15,11,45,0.0,124.5,2.2,9.5,124.5,102.7,82.04
2016,12,15,12,0,0.0,146.0,2.1,10.0,146.0,120.29,96.55
2016,12,15,12,15,0.0,144.5,2.05,10.0,144.5,119.51,95.83
2016,12,15,12,30,0.0,143.0,2.0,10.0,143.0,118.68,95.12
2016,12,15,12,45,0.0,153.0,1.95,10.5,153.0,127.41,102.23
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,136.38,109.5
2016,12,15,13,15,0.0,149.0,1.9,11.0,149.0,125.0,100.1
2016,12,15,13,30,0.0,135.0,1.9,11.0,135.0,113.39,90.53
2016,12,15,13,45,0.0,132.0,1.9,11.5,132.0,111.19,88.65
2016,12,15,14,0,0.0,129.0,1.9,12.0,129.0,109.01,86.79
2016,12,15,14,15,0.0,139.5,1.9,12.0,139.5,119.13,95.41
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,130.04,104.7
2016,12,15,14,45,3.5,150.0,1.9,12.0,152.0,134.16,108.46
2016,12,15,15,0,7.0,150.0,1.9,12.0,154.0,139.02,112.87
2016,12,15,15,15,3.5,136.5,1.85,12.0,138.5,125.44,101.59
2016,12,15,15,30,0.0,123.0,1.8,12.0,123.0,111.77,90.17
2016,12,15,15,45,244.0,109.5,1.75,12.0,177.0,315.48,266.14
2016,12,15,16,0,488.0,96.0,1.7,12.0,231.0,495.65,412.87
2016,12,15,16,15,425.5,84.5,1.5,11.0,186.5,438.32,365.2
2016,12,15,16,30,363.0,73.0,1.3,10.0,142.0,380.57,316.87
2016,12,15,16,45,274.5,56.5,1.1,9.5,100.0,298.6,245.96
2016,12,15,17,0,186.0,40.0,0.9,9.0,58.0,219.08,170.82
2016,12,15,17,15,93.0,20.0,0.95,8.5,29.0,111.88,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,155.5,19.0,3.6,8.5,36.0,14.83,0.42
2016,12,16,8,0,311.0,38.0,3.8,9.0,72.0,31.56,21.47
2016,12,16,8,15,402.5,48.5,3.95,9.5,115.0,39.54,29.62
2016,12,16,8,30,494.0,59.0,4.1,10.0,158.0,47.44,37.14
2016,12,16,8,45,560.5,65.0,4.35,11.0,204.0,51.37,40.8
2016,12,16,9,0,627.0,71.0,4.6,12.0,250.0,55.37,44.33
2016,12,16,9,15,665.0,76.0,4.7,12.5,293.5,58.37,46.93
2016,12,16,9,30,703.0,81.0,4.8,13.0,337.0,61.39,49.46
2016,12,16,9,45,735.5,83.0,4.95,14.0,376.5,62.18,49.85
2016,12,16,10,0,768.0,85.0,5.1,15.0,416.0,68.83,55.41
2016,12,16,10,15,384.0,102.5,5.2,15.5,268.0,70.44,56.58
2016,12,16,10,30,0.0,120.0,5.3,16.0,120.0,96.97,75.93
2016,12,16,10,45,0.0,122.0,5.4,17.0,122.0,99.13,77.27
2016,12,16,11,0,0.0,124.0,5.5,18.0,124.0,101.2,78.54
2016,12,16,11,15,0.0,122.5,5.55,18.5,122.5,100.47,77.68
2016,12,16,11,30,0.0,121.0,5.6,19.0,121.0,99.62,76.74
2016,12,16,11,45,3.5,156.5,5.7,19.5,158.5,129.12,100.48
2016,12,16,12,0,7.0,192.0,5.8,20.0,196.0,159.32,124.59
2016,12,16,12,15,9.5,200.0,5.85,20.0,205.5,168.13,131.64
2016,12,16,12,30,12.0,208.0,5.9,20.0,215.0,177.33,139.09
2016,12,16,12,45,6.0,177.5,5.95,20.5,181.0,150.72,117.51
2016,12,16,13,0,0.0,147.0,6.0,21.0,147.0,122.82,94.82
2016,12,16,13,15,427.0,119.5,6.0,21.0,360.0,365.11,292.12
2016,12,16,13,30,854.0,92.0,6.0,21.0,573.0,605.43,482.17
2016,12,16,13,45,845.5,91.0,6.0,21.0,552.5,627.81,501.11
2016,12,16,14,0,837.0,90.0,6.0,21.0,532.0,646.89,517.97
2016,12,16,14,15,442.0,145.5,5.9,21.0,378.5,460.79,371.79
2016,12,16,14,30,47.0,201.0,5.8,21.0,225.0,224.03,178.23
2016,12,16,14,45,418.0,139.0,5.7,21.0,318.5,462.03,376.01
2016,12,16,15,0,789.0,77.0,5.6,21.0,412.0,669.82,542.5
2016,12,16,15,15,763.5,73.5,5.35,20.5,372.5,657.01,533.15
2016,12,16,15,30,738.0,70.0,5.1,20.0,333.0,640.79,521.87
2016,12,16,15,45,698.0,66.0,4.85,20.0,289.0,610.3,498.12
2016,12,16,16,0,658.0,62.0,4.6,20.0,245.0,582.38,475.68
2016,12,16,16,15,601.0,56.0,4.25,19.0,199.0,533.02,436.72
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,482.19,394.89
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,396.42,321.46
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,312.38,241.11
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,159.82,6.18
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,36.0,13.36,0.0
2016,12,17,8,0,369.0,33.0,3.5,16.0,72.0,27.28,17.14
2016,12,17,8,15,459.5,42.0,3.6,16.5,116.0,34.2,24.09
2016,12,17,8,30,550.0,51.0,3.7,17.0,160.0,41.08,30.5
2016,12,17,8,45,604.5,57.0,3.8,17.5,205.5,45.25,34.34
2016,12,17,9,0,659.0,63.0,3.9,18.0,251.0,49.42,38.03
2016,12,17,9,15,696.0,67.5,4.15,18.5,294.5,52.28,40.45
2016,12,17,9,30,733.0,72.0,4.4,19.0,338.0,60.07,47.12
2016,12,17,9,45,756.5,76.0,4.7,20.0,376.5,62.62,49.04
2016,12,17,10,0,780.0,80.0,5.0,21.0,415.0,65.16,50.91
2016,12,17,10,15,470.0,150.0,5.05,21.5,356.5,101.98,82.23
2016,12,17,10,30,160.0,220.0,5.1,22.0,298.0,155.31,118.81
2016,12,17,10,45,505.0,153.0,5.15,22.5,418.5,149.7,97.47
2016,12,17,11,0,850.0,86.0,5.2,23.0,539.0,188.16,110.12
2016,12,17,11,15,859.0,87.5,5.1,23.0,559.0,239.55,152.2
2016,12,17,11,30,868.0,89.0,5.0,23.0,579.0,290.7,196.9
2016,12,17,11,45,872.0,90.0,4.95,23.5,591.0,339.48,240.32
2016,12,17,12,0,876.0,91.0,4.9,24.0,603.0,387.05,282.48
2016,12,17,12,15,878.5,91.5,4.8,24.0,607.5,432.18,322.53
2016,12,17,12,30,881.0,92.0,4.7,24.0,612.0,475.55,360.36
2016,12,17,12,45,886.5,89.5,4.6,24.5,609.5,514.99,393.57
2016,12,17,13,0,892.0,87.0,4.5,25.0,607.0,552.16,424.17
2016,12,17,13,15,888.5,86.0,4.4,25.0,595.5,583.6,450.58
2016,12,17,13,30,885.0,85.0,4.3,25.0,584.0,612.15,474.4
2016,12,17,13,45,882.5,82.5,4.2,25.0,565.0,636.77,494.9
2016,12,17,14,0,880.0,80.0,4.1,25.0,546.0,658.29,512.8
2016,12,17,14,15,868.0,78.5,3.85,24.5,518.0,676.32,528.26
2016,12,17,14,30,856.0,77.0,3.6,24.0,490.0,686.5,537.83
2016,12,17,14,45,841.5,74.0,3.35,24.0,456.5,689.64,540.9
2016,12,17,15,0,827.0,71.0,3.1,24.0,423.0,689.18,540.68
2016,12,17,15,15,802.0,68.0,2.65,23.5,382.5,677.69,532.43
2016,12,17,15,30,777.0,65.0,2.2,23.0,342.0,662.72,521.26
2016,12,17,15,45,741.5,61.0,1.8,22.5,297.5,635.7,500.86
2016,12,17,16,0,706.0,57.0,1.4,22.0,253.0,605.69,477.33
2016,12,17,16,15,649.0,51.5,1.3,21.0,206.0,555.87,440.7
2016,12,17,16,30,592.0,46.0,1.2,20.0,159.0,510.84,405.52
2016,12,17,16,45,496.5,38.0,1.2,19.5,114.0,429.71,339.69
2016,12,17,17,0,401.0,30.0,1.2,19.0,69.0,350.24,265.61
2016,12,17,17,15,200.5,15.0,1.15,18.5,34.5,178.1,19.68
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,11.5,6.7,-5.0,11.5,9.47,0.0
2016,12,18,8,0,0.0,23.0,6.7,-5.0,23.0,18.99,11.34
2016,12,18,8,15,0.0,37.0,6.7,-4.5,37.0,30.47,22.81
2016,12,18,8,30,0.0,51.0,6.7,-4.0,51.0,41.6,33.69
2016,12,18,8,45,0.0,66.0,6.75,-4.0,66.0,53.35,45.11
2016,12,18,9,0,0.0,81.0,6.8,-4.0,81.0,64.98,56.27
2016,12,18,9,15,0.0,95.5,6.75,-3.5,95.5,76.15,66.73
2016,12,18,9,30,0.0,110.0,6.7,-3.0,110.0,87.19,76.91
2016,12,18,9,45,0.0,123.0,6.7,-2.5,123.0,97.08,85.88
2016,12,18,10,0,0.0,136.0,6.7,-2.0,136.0,106.85,94.63
2016,12,18,10,15,11.5,161.5,6.65,-1.5,167.5,124.98,111.02
2016,12,18,10,30,23.0,187.0,6.6,-1.0,199.0,143.71,121.85
2016,12,18,10,45,80.5,215.5,6.6,-1.0,258.5,164.95,137.33
2016,12,18,11,0,138.0,244.0,6.6,-1.0,318.0,196.08,160.96
2016,12,18,11,15,200.0,249.0,6.6,-0.5,360.5,224.87,182.88
2016,12,18,11,30,262.0,254.0,6.6,0.0,403.0,258.57,210.22
2016,12,18,11,45,214.5,264.5,6.6,0.0,388.0,271.78,224.83
2016,12,18,12,0,167.0,275.0,6.6,0.0,373.0,279.17,233.8
2016,12,18,12,15,307.0,252.0,6.55,0.0,433.0,332.07,278.12
2016,12,18,12,30,447.0,229.0,6.5,0.0,493.0,398.05,334.86
2016,12,18,12,45,436.5,230.0,6.5,0.0,486.5,419.2,355.31
2016,12,18,13,0,426.0,231.0,6.5,0.0,480.0,438.33,373.72
2016,12,18,13,15,449.0,219.5,6.4,0.0,477.0,462.87,396.5
2016,12,18,13,30,472.0,208.0,6.3,0.0,474.0,486.97,418.82
2016,12,18,13,45,550.0,176.0,6.25,0.0,475.0,524.44,453.12
2016,12,18,14,0,628.0,144.0,6.2,0.0,476.0,568.56,492.94
2016,12,18,14,15,676.5,122.0,6.1,0.0,463.0,597.67,519.78
2016,12,18,14,30,725.0,100.0,6.0,0.0,450.0,624.48,544.74
2016,12,18,14,45,779.5,88.0,5.95,0.0,440.5,661.57,578.11
2016,12,18,15,0,834.0,76.0,5.9,0.0,431.0,699.47,611.19
2016,12,18,15,15,808.5,72.5,5.75,0.0,390.0,687.26,601.66
2016,12,18,15,30,783.0,69.0,5.6,0.0,349.0,671.5,589.18
2016,12,18,15,45,749.0,64.5,5.5,0.0,304.0,645.07,567.55
2016,12,18,16,0,715.0,60.0,5.4,0.0,259.0,615.55,542.53
2016,12,18,16,15,658.0,54.0,5.15,0.0,211.5,565.09,498.08
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,519.87,456.13
2016,12,18,16,45,511.5,39.5,4.65,-0.5,118.5,442.12,384.43
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,365.67,304.48
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,186.53,39.13
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,15.0,3.9,-4.0,37.5,12.17,0.0
2016,12,19,8,0,442.0,30.0,4.0,-4.0,75.0,24.93,16.52
2016,12,19,8,15,533.5,37.5,4.0,-3.5,121.0,33.53,25.57
2016,12,19,8,30,625.0,45.0,4.0,-3.0,167.0,39.88,31.96
2016,12,19,8,45,679.0,50.0,4.0,-3.0,214.0,43.8,35.94
2016,12,19,9,0,733.0,55.0,4.0,-3.0,261.0,47.75,39.79
2016,12,19,9,15,768.5,58.5,4.0,-2.5,306.0,50.31,42.13
2016,12,19,9,30,804.0,62.0,4.0,-2.0,351.0,52.88,44.42
2016,12,19,9,45,829.0,64.5,4.0,-1.5,391.5,54.57,45.83
2016,12,19,10,0,854.0,67.0,4.0,-1.0,432.0,56.28,47.24
2016,12,19,10,15,700.5,109.0,3.95,-0.5,424.0,78.13,67.33
2016,12,19,10,30,547.0,151.0,3.9,0.0,416.0,114.08,87.68
2016,12,19,10,45,730.0,112.5,3.9,0.0,487.0,138.85,88.19
2016,12,19,11,0,913.0,74.0,3.9,0.0,558.0,190.2,118.85
2016,12,19,11,15,635.0,155.0,3.85,0.5,497.5,240.57,175.58
2016,12,19,11,30,357.0,236.0,3.8,1.0,437.0,268.56,213.02
2016,12,19,11,45,408.5,229.0,3.75,1.5,463.5,302.61,242.19
2016,12,19,12,0,460.0,222.0,3.7,2.0,490.0,342.15,276.53
2016,12,19,12,15,384.5,241.5,3.65,2.5,467.0,353.23,289.47
2016,12,19,12,30,309.0,261.0,3.6,3.0,444.0,359.4,297.09
2016,12,19,12,45,368.5,245.5,3.55,3.5,462.0,393.77,326.46
2016,12,19,13,0,428.0,230.0,3.5,4.0,480.0,437.71,363.53
2016,12,19,13,15,676.5,153.5,3.45,4.0,539.0,532.06,442.86
2016,12,19,13,30,925.0,77.0,3.4,4.0,598.0,625.05,520.97
2016,12,19,13,45,640.5,147.5,3.35,4.5,502.5,557.27,465.78
2016,12,19,14,0,356.0,218.0,3.3,5.0,407.0,449.8,377.38
2016,12,19,14,15,511.5,167.0,3.25,4.5,423.0,527.22,444.94
2016,12,19,14,30,667.0,116.0,3.2,4.0,439.0,601.84,509.12
2016,12,19,14,45,759.0,92.0,3.15,4.0,435.0,654.09,553.12
2016,12,19,15,0,851.0,68.0,3.1,4.0,431.0,701.58,592.22
2016,12,19,15,15,826.5,65.0,2.9,4.0,390.5,690.83,583.68
2016,12,19,15,30,802.0,62.0,2.7,4.0,350.0,676.56,572.59
2016,12,19,15,45,764.5,58.5,2.55,4.0,304.5,648.96,550.82
2016,12,19,16,0,727.0,55.0,2.4,4.0,259.0,618.33,525.94
2016,12,19,16,15,671.5,50.0,2.1,3.0,212.0,570.32,486.85
2016,12,19,16,30,616.0,45.0,1.8,2.0,165.0,520.25,443.95
2016,12,19,16,45,522.0,37.5,1.5,1.5,119.0,439.28,372.25
2016,12,19,17,0,428.0,30.0,1.2,1.0,73.0,368.7,300.28
2016,12,19,17,15,214.0,15.0,1.2,0.5,36.5,188.23,51.12
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
